Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,16.0,1.4,1.5,33.5,109.81,7.16
2016,1,1,8,0,366.0,32.0,1.6,2.0,67.0,221.52,170.35
2016,1,1,8,15,458.0,40.5,1.6,2.5,107.0,281.58,231.47
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,344.88,288.3
2016,1,1,8,45,607.0,55.0,1.6,3.5,187.5,389.91,328.2
2016,1,1,9,0,664.0,61.0,1.6,4.0,228.0,435.02,366.65
2016,1,1,9,15,701.0,65.0,1.6,5.0,266.5,466.61,392.1
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,494.16,413.33
2016,1,1,9,45,755.5,74.0,1.65,7.0,337.5,513.15,427.05
2016,1,1,10,0,773.0,79.0,1.7,8.0,370.0,529.68,438.28
2016,1,1,10,15,791.0,81.5,1.6,8.0,398.0,541.16,446.04
2016,1,1,10,30,809.0,84.0,1.5,8.0,426.0,549.86,451.29
2016,1,1,10,45,819.5,86.0,1.45,8.5,447.0,550.99,449.9
2016,1,1,11,0,830.0,88.0,1.4,9.0,468.0,549.18,446.08
2016,1,1,11,15,837.0,89.0,1.3,9.0,482.0,541.49,438.08
2016,1,1,11,30,844.0,90.0,1.2,9.0,496.0,530.89,427.63
2016,1,1,11,45,847.5,90.5,1.15,9.5,503.0,515.15,412.59
2016,1,1,12,0,851.0,91.0,1.1,10.0,510.0,496.66,395.2
2016,1,1,12,15,850.0,91.0,1.05,10.0,509.0,473.0,374.23
2016,1,1,12,30,849.0,91.0,1.0,10.0,508.0,446.97,351.02
2016,1,1,12,45,850.5,88.5,1.0,10.5,500.0,417.26,324.05
2016,1,1,13,0,852.0,86.0,1.0,11.0,492.0,385.31,294.77
2016,1,1,13,15,843.5,85.0,1.0,11.0,476.0,349.47,262.53
2016,1,1,13,30,835.0,84.0,1.0,11.0,460.0,312.35,228.75
2016,1,1,13,45,822.0,82.0,1.0,11.0,437.0,272.13,192.34
2016,1,1,14,0,809.0,80.0,1.0,11.0,414.0,231.41,155.78
2016,1,1,14,15,789.0,77.5,0.95,10.5,384.5,188.87,119.39
2016,1,1,14,30,769.0,75.0,0.9,10.0,355.0,146.92,86.22
2016,1,1,14,45,742.5,71.5,0.9,10.0,320.0,104.48,58.14
2016,1,1,15,0,716.0,68.0,0.9,10.0,285.0,59.17,37.11
2016,1,1,15,15,674.5,63.5,0.85,9.5,246.0,45.17,35.54
2016,1,1,15,30,633.0,59.0,0.8,9.0,207.0,43.19,33.72
2016,1,1,15,45,569.5,52.5,0.75,8.5,166.5,39.46,30.19
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,35.71,26.47
2016,1,1,16,15,403.0,36.5,0.75,7.5,87.5,29.02,19.79
2016,1,1,16,30,300.0,27.0,0.8,7.0,49.0,22.12,10.07
2016,1,1,16,45,150.0,13.5,0.9,6.5,24.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,21.5,17.0,1.35,3.0,19.0,30.41,0.0
2016,1,2,8,0,43.0,34.0,1.5,4.0,38.0,65.35,47.04
2016,1,2,8,15,63.0,51.0,1.5,4.5,60.5,94.69,75.46
2016,1,2,8,30,83.0,68.0,1.5,5.0,83.0,123.87,101.92
2016,1,2,8,45,95.0,85.0,1.5,5.5,106.0,149.09,124.47
2016,1,2,9,0,107.0,102.0,1.5,6.0,129.0,174.1,146.31
2016,1,2,9,15,113.5,118.0,1.5,6.5,150.5,194.62,163.81
2016,1,2,9,30,120.0,134.0,1.5,7.0,172.0,214.71,180.51
2016,1,2,9,45,129.5,147.0,1.55,8.0,192.0,232.39,194.59
2016,1,2,10,0,139.0,160.0,1.6,9.0,212.0,249.65,208.01
2016,1,2,10,15,112.0,170.5,1.75,10.0,215.0,243.2,201.36
2016,1,2,10,30,85.0,181.0,1.9,11.0,218.0,229.74,189.04
2016,1,2,10,45,103.0,192.0,2.1,12.0,238.0,248.36,203.61
2016,1,2,11,0,121.0,203.0,2.3,13.0,258.0,271.9,221.79
2016,1,2,11,15,67.0,190.0,2.4,13.0,220.5,220.67,179.35
2016,1,2,11,30,13.0,177.0,2.5,13.0,183.0,173.7,140.33
2016,1,2,11,45,96.0,199.0,2.6,13.5,246.5,237.95,193.04
2016,1,2,12,0,179.0,221.0,2.7,14.0,310.0,297.44,240.15
2016,1,2,12,15,135.5,219.5,2.7,14.0,286.5,269.28,216.79
2016,1,2,12,30,92.0,218.0,2.7,14.0,263.0,241.28,194.02
2016,1,2,12,45,171.0,212.0,2.7,14.5,294.5,262.71,209.84
2016,1,2,13,0,250.0,206.0,2.7,15.0,326.0,277.57,219.26
2016,1,2,13,15,371.0,177.5,2.6,15.0,348.5,279.36,216.73
2016,1,2,13,30,492.0,149.0,2.5,15.0,371.0,271.38,204.84
2016,1,2,13,45,263.5,157.0,2.45,15.0,275.5,200.94,152.77
2016,1,2,14,0,35.0,165.0,2.4,15.0,180.0,151.53,120.17
2016,1,2,14,15,32.5,154.0,2.15,14.5,167.0,138.5,109.8
2016,1,2,14,30,30.0,143.0,1.9,14.0,154.0,125.69,99.57
2016,1,2,14,45,26.5,130.0,1.65,14.0,139.0,111.58,88.22
2016,1,2,15,0,23.0,117.0,1.4,14.0,124.0,101.78,80.67
2016,1,2,15,15,18.0,102.0,1.2,13.0,107.0,88.5,73.47
2016,1,2,15,30,13.0,87.0,1.0,12.0,90.0,75.94,62.43
2016,1,2,15,45,6.5,71.0,0.85,11.5,72.5,62.49,50.26
2016,1,2,16,0,0.0,55.0,0.7,11.0,55.0,48.88,37.77
2016,1,2,16,15,0.0,38.5,0.75,10.5,38.5,34.74,24.52
2016,1,2,16,30,0.0,22.0,0.8,10.0,22.0,20.36,9.16
2016,1,2,16,45,0.0,11.0,0.9,10.0,11.0,10.48,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,96.5,17.0,1.8,8.0,26.0,73.09,0.03
2016,1,3,8,0,193.0,34.0,1.9,9.0,52.0,148.37,110.46
2016,1,3,8,15,242.5,48.0,1.9,9.5,83.0,190.23,152.73
2016,1,3,8,30,292.0,62.0,1.9,10.0,114.0,233.96,191.89
2016,1,3,8,45,319.5,75.5,1.95,10.5,145.5,267.09,221.16
2016,1,3,9,0,347.0,89.0,2.0,11.0,177.0,300.07,249.36
2016,1,3,9,15,365.0,101.5,1.9,11.0,207.0,326.3,271.42
2016,1,3,9,30,383.0,114.0,1.8,11.0,237.0,351.54,291.99
2016,1,3,9,45,403.5,121.0,1.7,11.5,262.5,370.86,306.78
2016,1,3,10,0,424.0,128.0,1.6,12.0,288.0,388.96,320.12
2016,1,3,10,15,444.5,135.0,1.55,12.0,313.5,405.6,332.66
2016,1,3,10,30,465.0,142.0,1.5,12.0,339.0,420.54,343.58
2016,1,3,10,45,354.5,169.5,1.5,12.5,324.0,375.87,306.06
2016,1,3,11,0,244.0,197.0,1.5,13.0,309.0,338.54,274.53
2016,1,3,11,15,298.5,195.0,1.6,13.0,336.5,359.03,290.9
2016,1,3,11,30,353.0,193.0,1.7,13.0,364.0,377.22,304.8
2016,1,3,11,45,393.5,187.5,1.85,13.5,380.5,382.22,307.54
2016,1,3,12,0,434.0,182.0,2.0,14.0,397.0,388.35,310.84
2016,1,3,12,15,380.5,192.5,2.1,14.0,381.0,356.98,285.07
2016,1,3,12,30,327.0,203.0,2.2,14.0,365.0,330.6,263.38
2016,1,3,12,45,407.5,183.0,2.35,14.5,381.0,332.28,262.32
2016,1,3,13,0,488.0,163.0,2.5,15.0,397.0,326.16,254.0
2016,1,3,13,15,518.0,150.5,2.45,15.0,392.0,304.17,233.28
2016,1,3,13,30,548.0,138.0,2.4,15.0,387.0,279.13,209.55
2016,1,3,13,45,327.5,159.0,2.35,15.5,306.0,219.15,165.11
2016,1,3,14,0,107.0,180.0,2.3,16.0,225.0,176.1,136.92
2016,1,3,14,15,116.5,167.5,1.95,15.5,213.5,159.85,123.2
2016,1,3,14,30,126.0,155.0,1.6,15.0,202.0,142.71,108.99
2016,1,3,14,45,115.0,141.5,1.3,15.0,181.0,122.47,93.63
2016,1,3,15,0,104.0,128.0,1.0,15.0,160.0,103.21,80.18
2016,1,3,15,15,95.0,112.0,0.85,14.5,138.0,88.24,72.78
2016,1,3,15,30,86.0,96.0,0.7,14.0,116.0,76.61,62.53
2016,1,3,15,45,68.5,78.5,0.6,13.5,92.5,63.65,50.9
2016,1,3,16,0,51.0,61.0,0.5,13.0,69.0,52.14,40.35
2016,1,3,16,15,26.0,44.0,0.5,12.5,48.0,38.29,27.45
2016,1,3,16,30,1.0,27.0,0.5,12.0,27.0,24.48,12.56
2016,1,3,16,45,0.5,13.5,0.55,11.5,13.5,12.87,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,42.0,16.5,2.65,10.5,21.0,43.03,0.0
2016,1,4,8,0,84.0,33.0,2.7,11.0,42.0,89.56,64.5
2016,1,4,8,15,109.0,50.0,2.8,11.5,66.5,122.41,96.46
2016,1,4,8,30,134.0,67.0,2.9,12.0,91.0,155.29,125.82
2016,1,4,8,45,149.5,83.5,3.0,12.5,116.5,182.84,150.06
2016,1,4,9,0,165.0,100.0,3.1,13.0,142.0,202.09,166.86
2016,1,4,9,15,173.0,115.5,3.15,13.0,165.5,223.74,185.38
2016,1,4,9,30,181.0,131.0,3.2,13.0,189.0,244.82,203.02
2016,1,4,9,45,184.0,145.0,3.3,13.5,209.5,260.69,215.63
2016,1,4,10,0,187.0,159.0,3.4,14.0,230.0,275.82,227.36
2016,1,4,10,15,353.5,145.0,3.5,14.5,291.0,358.06,295.01
2016,1,4,10,30,520.0,131.0,3.6,15.0,352.0,440.36,360.6
2016,1,4,10,45,548.5,131.5,3.75,15.5,375.0,450.92,367.49
2016,1,4,11,0,577.0,132.0,3.9,16.0,398.0,462.67,375.32
2016,1,4,11,15,385.0,174.0,3.95,16.0,354.0,390.02,315.69
2016,1,4,11,30,193.0,216.0,4.0,16.0,310.0,313.65,253.08
2016,1,4,11,45,313.0,199.5,4.05,16.0,354.0,354.87,286.08
2016,1,4,12,0,433.0,183.0,4.1,16.0,398.0,389.88,312.82
2016,1,4,12,15,250.0,198.5,4.05,16.0,323.0,304.68,244.01
2016,1,4,12,30,67.0,214.0,4.0,16.0,248.0,227.58,182.14
2016,1,4,12,45,33.5,175.0,4.0,16.0,192.0,175.15,139.76
2016,1,4,13,0,0.0,136.0,4.0,16.0,136.0,125.64,99.52
2016,1,4,13,15,104.0,167.5,3.9,16.0,215.0,186.1,147.24
2016,1,4,13,30,208.0,199.0,3.8,16.0,294.0,236.27,184.58
2016,1,4,13,45,248.5,184.5,3.75,16.0,292.5,221.56,170.08
2016,1,4,14,0,289.0,170.0,3.7,16.0,291.0,204.23,153.2
2016,1,4,14,15,277.5,160.5,3.4,15.5,270.0,178.66,132.01
2016,1,4,14,30,266.0,151.0,3.1,15.0,249.0,153.73,112.23
2016,1,4,14,45,255.5,137.5,2.85,14.5,224.5,126.66,92.25
2016,1,4,15,0,245.0,124.0,2.6,14.0,200.0,100.44,75.78
2016,1,4,15,15,229.5,109.0,2.35,13.5,173.0,82.69,68.28
2016,1,4,15,30,214.0,94.0,2.1,13.0,146.0,72.33,59.07
2016,1,4,15,45,188.0,78.0,1.85,13.0,117.5,60.94,48.65
2016,1,4,16,0,162.0,62.0,1.6,13.0,89.0,49.21,37.8
2016,1,4,16,15,120.0,46.0,1.65,12.5,62.5,37.11,26.47
2016,1,4,16,30,78.0,30.0,1.7,12.0,36.0,24.66,13.12
2016,1,4,16,45,39.0,15.0,1.75,12.0,18.0,14.3,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,10.5,12.0,11.13,0.0
2016,1,5,8,0,0.0,24.0,1.8,11.0,24.0,22.29,11.95
2016,1,5,8,15,0.0,39.0,2.0,11.0,39.0,37.88,26.21
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,53.19,39.78
2016,1,5,8,45,0.0,69.5,2.45,11.5,69.5,68.74,53.37
2016,1,5,9,0,0.0,85.0,2.7,12.0,85.0,84.06,66.57
2016,1,5,9,15,0.0,99.0,2.8,12.0,99.0,97.52,78.13
2016,1,5,9,30,0.0,113.0,2.9,12.0,113.0,110.89,89.49
2016,1,5,9,45,3.0,124.0,3.0,12.5,125.5,122.62,99.19
2016,1,5,10,0,6.0,135.0,3.1,13.0,138.0,134.41,108.82
2016,1,5,10,15,118.0,157.5,3.2,13.0,208.5,232.74,191.97
2016,1,5,10,30,230.0,180.0,3.3,13.0,279.0,323.99,267.03
2016,1,5,10,45,115.0,101.0,3.4,13.0,150.5,166.32,136.34
2016,1,5,11,0,0.0,22.0,3.5,13.0,22.0,20.42,11.84
2016,1,5,11,15,0.0,16.5,3.55,13.0,16.5,15.31,7.48
2016,1,5,11,30,0.0,11.0,3.6,13.0,11.0,10.21,3.09
2016,1,5,11,45,0.0,26.5,3.65,13.0,26.5,24.61,15.41
2016,1,5,12,0,0.0,42.0,3.7,13.0,42.0,39.04,27.7
2016,1,5,12,15,0.0,95.5,3.65,12.5,95.5,88.95,70.07
2016,1,5,12,30,0.0,149.0,3.6,12.0,149.0,138.34,111.65
2016,1,5,12,45,6.0,162.0,3.6,12.0,165.0,152.11,123.05
2016,1,5,13,0,12.0,175.0,3.6,12.0,181.0,165.1,133.79
2016,1,5,13,15,6.5,164.0,3.45,11.5,167.0,152.26,123.44
2016,1,5,13,30,1.0,153.0,3.3,11.0,153.0,139.94,113.58
2016,1,5,13,45,12.0,157.5,3.2,11.0,162.5,145.62,118.11
2016,1,5,14,0,23.0,162.0,3.1,11.0,172.0,149.92,121.34
2016,1,5,14,15,11.5,118.0,2.95,11.0,123.0,109.05,87.42
2016,1,5,14,30,0.0,74.0,2.8,11.0,74.0,68.74,53.72
2016,1,5,14,45,0.0,67.0,2.7,11.0,67.0,62.33,48.3
2016,1,5,15,0,0.0,60.0,2.6,11.0,60.0,55.79,42.71
2016,1,5,15,15,0.0,52.0,2.35,10.5,52.0,48.33,38.24
2016,1,5,15,30,0.0,44.0,2.1,10.0,44.0,40.87,31.49
2016,1,5,15,45,0.0,35.5,1.9,10.0,35.5,32.96,24.17
2016,1,5,16,0,0.0,27.0,1.7,10.0,27.0,25.05,16.8
2016,1,5,16,15,0.0,19.0,1.6,9.5,19.0,17.61,9.84
2016,1,5,16,30,0.0,11.0,1.5,9.0,11.0,10.19,2.37
2016,1,5,16,45,0.0,5.5,1.45,9.0,5.5,5.09,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,20.0,3.3,12.0,22.0,30.28,0.0
2016,1,6,8,0,39.0,40.0,3.3,12.0,44.0,67.98,47.58
2016,1,6,8,15,89.5,60.5,3.15,11.5,75.0,122.74,96.74
2016,1,6,8,30,140.0,81.0,3.0,11.0,106.0,171.45,139.76
2016,1,6,8,45,192.5,96.5,2.95,11.0,140.0,222.53,184.14
2016,1,6,9,0,245.0,112.0,2.9,11.0,174.0,268.01,223.25
2016,1,6,9,15,278.0,125.0,2.95,11.0,206.0,300.69,251.06
2016,1,6,9,30,311.0,138.0,3.0,11.0,238.0,333.34,278.3
2016,1,6,9,45,368.5,133.5,3.05,11.5,264.5,367.01,305.68
2016,1,6,10,0,426.0,129.0,3.1,12.0,291.0,393.37,326.68
2016,1,6,10,15,224.5,146.5,3.15,12.0,232.5,288.28,238.98
2016,1,6,10,30,23.0,164.0,3.2,12.0,174.0,171.26,139.69
2016,1,6,10,45,11.5,86.5,3.25,12.0,91.5,87.1,68.97
2016,1,6,11,0,0.0,9.0,3.3,12.0,9.0,8.35,1.53
2016,1,6,11,15,0.0,76.0,3.4,12.0,76.0,70.75,54.92
2016,1,6,11,30,0.0,143.0,3.5,12.0,143.0,134.32,108.39
2016,1,6,11,45,1.0,153.5,3.6,12.0,154.0,144.4,116.66
2016,1,6,12,0,2.0,164.0,3.7,12.0,165.0,154.27,124.84
2016,1,6,12,15,61.0,194.5,3.65,11.5,225.0,210.86,171.98
2016,1,6,12,30,120.0,225.0,3.6,11.0,285.0,262.72,214.23
2016,1,6,12,45,142.0,221.5,3.55,11.0,291.5,261.72,212.56
2016,1,6,13,0,164.0,218.0,3.5,11.0,298.0,258.99,209.35
2016,1,6,13,15,82.0,113.0,3.35,11.0,153.0,131.43,104.57
2016,1,6,13,30,0.0,8.0,3.2,11.0,8.0,7.42,0.75
2016,1,6,13,45,57.5,96.0,3.1,11.0,120.0,101.69,79.71
2016,1,6,14,0,115.0,184.0,3.0,11.0,232.0,182.3,144.85
2016,1,6,14,15,161.5,170.0,2.85,11.0,233.0,170.87,132.78
2016,1,6,14,30,208.0,156.0,2.7,11.0,234.0,155.29,117.69
2016,1,6,14,45,196.0,144.5,2.55,11.0,212.5,132.51,100.35
2016,1,6,15,0,184.0,133.0,2.4,11.0,191.0,110.56,85.71
2016,1,6,15,15,170.5,117.0,2.2,10.5,165.5,91.89,77.3
2016,1,6,15,30,157.0,101.0,2.0,10.0,140.0,80.31,66.93
2016,1,6,15,45,132.0,84.0,1.8,9.5,113.0,67.73,55.47
2016,1,6,16,0,107.0,67.0,1.6,9.0,86.0,54.82,43.51
2016,1,6,16,15,74.0,49.5,1.55,8.5,61.0,41.24,30.71
2016,1,6,16,30,41.0,32.0,1.5,8.0,36.0,27.31,16.28
2016,1,6,16,45,20.5,16.0,1.45,8.0,18.0,14.14,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,20.0,0.55,8.5,28.5,74.83,0.27
2016,1,7,8,0,176.0,40.0,0.5,9.0,57.0,150.37,111.78
2016,1,7,8,15,266.0,53.0,0.5,9.0,93.5,208.81,167.02
2016,1,7,8,30,356.0,66.0,0.5,9.0,130.0,271.57,221.29
2016,1,7,8,45,449.0,70.5,0.5,9.5,171.5,328.41,269.05
2016,1,7,9,0,542.0,75.0,0.5,10.0,213.0,390.78,319.59
2016,1,7,9,15,583.5,80.5,0.6,10.5,250.0,425.73,347.69
2016,1,7,9,30,625.0,86.0,0.7,11.0,287.0,459.54,374.28
2016,1,7,9,45,701.0,78.5,0.8,11.5,326.5,496.63,403.06
2016,1,7,10,0,777.0,71.0,0.9,12.0,366.0,530.32,428.58
2016,1,7,10,15,794.5,73.0,1.0,12.0,394.5,541.64,437.04
2016,1,7,10,30,812.0,75.0,1.1,12.0,423.0,550.23,443.36
2016,1,7,10,45,821.5,77.0,1.2,12.0,444.0,551.44,443.87
2016,1,7,11,0,831.0,79.0,1.3,12.0,465.0,549.75,441.99
2016,1,7,11,15,838.0,80.0,1.35,12.0,480.0,542.68,435.52
2016,1,7,11,30,845.0,81.0,1.4,12.0,495.0,532.69,426.62
2016,1,7,11,45,845.0,82.5,1.5,12.0,501.5,516.77,413.16
2016,1,7,12,0,845.0,84.0,1.6,12.0,508.0,498.2,397.29
2016,1,7,12,15,845.0,84.0,1.65,12.0,508.0,475.58,377.66
2016,1,7,12,30,845.0,84.0,1.7,12.0,508.0,450.53,355.63
2016,1,7,12,45,838.0,85.0,1.75,12.0,499.5,421.32,329.82
2016,1,7,13,0,831.0,86.0,1.8,12.0,491.0,390.32,302.0
2016,1,7,13,15,823.0,84.5,1.85,12.0,475.5,355.01,270.18
2016,1,7,13,30,815.0,83.0,1.9,12.0,460.0,318.41,236.73
2016,1,7,13,45,800.0,82.5,1.95,12.0,437.5,279.81,201.49
2016,1,7,14,0,785.0,82.0,2.0,12.0,415.0,240.85,166.06
2016,1,7,14,15,766.5,79.5,1.95,11.5,387.0,199.37,129.76
2016,1,7,14,30,748.0,77.0,1.9,11.0,359.0,158.33,95.94
2016,1,7,14,45,724.0,73.0,1.85,11.0,325.5,112.16,62.17
2016,1,7,15,0,700.0,69.0,1.8,11.0,292.0,71.12,40.54
2016,1,7,15,15,662.0,64.5,1.55,10.5,254.0,45.18,35.4
2016,1,7,15,30,624.0,60.0,1.3,10.0,216.0,43.21,33.64
2016,1,7,15,45,571.5,53.5,1.05,10.0,176.5,39.52,30.14
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,35.77,26.47
2016,1,7,16,15,426.5,38.5,0.8,9.5,98.5,30.07,20.9
2016,1,7,16,30,334.0,30.0,0.8,9.0,60.0,24.21,14.06
2016,1,7,16,45,167.0,15.0,0.85,8.5,30.0,11.76,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,17.0,16.5,0.85,6.5,18.5,23.76,0.0
2016,1,8,8,0,34.0,33.0,0.9,7.0,37.0,59.86,42.28
2016,1,8,8,15,53.0,50.5,0.95,7.0,59.0,89.56,70.5
2016,1,8,8,30,72.0,68.0,1.0,7.0,81.0,118.94,96.97
2016,1,8,8,45,83.0,85.0,1.05,7.5,104.0,143.57,118.76
2016,1,8,9,0,94.0,102.0,1.1,8.0,127.0,168.0,139.91
2016,1,8,9,15,100.0,118.5,1.0,8.5,148.0,188.83,157.38
2016,1,8,9,30,106.0,135.0,0.9,9.0,169.0,209.24,174.02
2016,1,8,9,45,106.5,148.5,0.85,9.5,186.0,222.5,184.36
2016,1,8,10,0,107.0,162.0,0.8,10.0,203.0,235.29,194.11
2016,1,8,10,15,149.0,173.5,0.7,10.5,235.0,268.87,220.9
2016,1,8,10,30,191.0,185.0,0.6,11.0,267.0,301.8,246.33
2016,1,8,10,45,303.5,178.0,0.55,11.5,316.0,360.06,291.89
2016,1,8,11,0,416.0,171.0,0.5,12.0,365.0,415.73,333.62
2016,1,8,11,15,307.0,194.5,0.45,12.0,340.5,366.65,293.38
2016,1,8,11,30,198.0,218.0,0.4,12.0,316.0,320.27,256.08
2016,1,8,11,45,134.0,218.5,0.35,12.5,285.0,281.85,224.93
2016,1,8,12,0,70.0,219.0,0.3,13.0,254.0,242.24,192.87
2016,1,8,12,15,108.0,223.0,0.3,13.0,277.5,259.72,206.68
2016,1,8,12,30,146.0,227.0,0.3,13.0,301.0,276.67,219.25
2016,1,8,12,45,298.5,201.5,0.35,13.5,349.0,309.2,242.4
2016,1,8,13,0,451.0,176.0,0.4,14.0,397.0,330.92,255.26
2016,1,8,13,15,395.0,180.5,0.45,14.0,370.0,296.58,227.46
2016,1,8,13,30,339.0,185.0,0.5,14.0,343.0,265.6,202.85
2016,1,8,13,45,311.5,180.0,0.6,14.0,319.5,237.48,180.01
2016,1,8,14,0,284.0,175.0,0.7,14.0,296.0,210.94,158.5
2016,1,8,14,15,264.0,164.5,0.65,13.5,271.5,183.13,136.1
2016,1,8,14,30,244.0,154.0,0.6,13.0,247.0,156.8,115.55
2016,1,8,14,45,223.5,144.0,0.55,13.0,223.0,132.33,97.54
2016,1,8,15,0,203.0,134.0,0.5,13.0,199.0,109.48,82.8
2016,1,8,15,15,189.5,118.0,0.5,12.5,173.0,88.67,73.69
2016,1,8,15,30,176.0,102.0,0.5,12.0,147.0,77.79,64.13
2016,1,8,15,45,152.0,85.5,0.55,11.5,119.5,68.97,56.17
2016,1,8,16,0,128.0,69.0,0.6,11.0,92.0,56.42,44.67
2016,1,8,16,15,94.5,51.5,0.65,10.5,66.0,42.86,32.04
2016,1,8,16,30,61.0,34.0,0.7,10.0,40.0,28.95,18.13
2016,1,8,16,45,30.5,17.0,0.75,10.0,20.0,15.03,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.25,9.0,15.0,13.92,0.0
2016,1,9,8,0,0.0,30.0,3.4,9.0,30.0,29.95,18.22
2016,1,9,8,15,6.5,47.0,3.35,9.0,48.5,51.21,37.71
2016,1,9,8,30,13.0,64.0,3.3,9.0,67.0,71.94,56.23
2016,1,9,8,45,20.0,80.5,3.25,9.5,85.5,97.82,78.91
2016,1,9,9,0,27.0,97.0,3.2,10.0,104.0,118.52,96.88
2016,1,9,9,15,31.5,112.0,3.1,10.0,121.5,135.89,111.9
2016,1,9,9,30,36.0,127.0,3.0,10.0,139.0,153.16,126.61
2016,1,9,9,45,36.0,139.0,2.95,10.0,152.5,164.22,135.82
2016,1,9,10,0,36.0,151.0,2.9,10.0,166.0,175.17,144.83
2016,1,9,10,15,86.0,169.5,2.8,10.0,206.5,221.65,184.15
2016,1,9,10,30,136.0,188.0,2.7,10.0,247.0,274.28,227.73
2016,1,9,10,45,171.0,196.5,2.65,10.5,274.0,299.28,247.5
2016,1,9,11,0,206.0,205.0,2.6,11.0,301.0,323.15,266.09
2016,1,9,11,15,219.5,210.5,2.45,11.0,316.0,330.77,271.48
2016,1,9,11,30,233.0,216.0,2.3,11.0,331.0,337.27,275.9
2016,1,9,11,45,224.0,220.5,2.2,11.0,332.5,330.04,269.18
2016,1,9,12,0,215.0,225.0,2.1,11.0,334.0,322.36,262.15
2016,1,9,12,15,189.0,226.5,1.95,11.0,322.5,303.58,246.18
2016,1,9,12,30,163.0,228.0,1.8,11.0,311.0,285.51,230.93
2016,1,9,12,45,131.0,223.5,1.65,11.0,289.5,260.52,210.29
2016,1,9,13,0,99.0,219.0,1.5,11.0,268.0,236.78,190.86
2016,1,9,13,15,142.0,212.5,1.45,11.0,280.5,239.67,192.03
2016,1,9,13,30,185.0,206.0,1.4,11.0,293.0,238.7,189.4
2016,1,9,13,45,93.0,176.5,1.35,11.0,220.0,181.37,144.41
2016,1,9,14,0,1.0,147.0,1.3,11.0,147.0,133.11,107.61
2016,1,9,14,15,139.0,149.5,1.2,11.0,202.5,153.0,118.54
2016,1,9,14,30,277.0,152.0,1.1,11.0,258.0,160.55,118.49
2016,1,9,14,45,259.0,142.0,1.0,11.0,234.0,134.79,99.0
2016,1,9,15,0,241.0,132.0,0.9,11.0,210.0,110.39,83.11
2016,1,9,15,15,224.5,117.0,0.85,11.0,183.0,88.08,73.66
2016,1,9,15,30,208.0,102.0,0.8,11.0,156.0,77.86,64.5
2016,1,9,15,45,183.0,86.0,0.8,11.0,127.0,66.63,54.24
2016,1,9,16,0,158.0,70.0,0.8,11.0,98.0,55.05,43.51
2016,1,9,16,15,119.0,53.0,0.8,10.5,70.5,42.38,31.69
2016,1,9,16,30,80.0,36.0,0.8,10.0,43.0,29.34,18.71
2016,1,9,16,45,40.0,18.0,0.8,10.0,21.5,15.87,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,17.0,1.6,8.5,33.0,104.91,8.72
2016,1,10,8,0,329.0,34.0,1.8,9.0,66.0,209.87,158.42
2016,1,10,8,15,419.5,43.0,1.85,9.0,105.0,270.21,218.11
2016,1,10,8,30,510.0,52.0,1.9,9.0,144.0,333.84,274.65
2016,1,10,8,45,578.0,56.5,2.0,9.5,185.5,383.21,317.66
2016,1,10,9,0,646.0,61.0,2.1,10.0,227.0,433.1,359.7
2016,1,10,9,15,683.0,65.0,2.1,10.5,265.5,465.51,386.14
2016,1,10,9,30,720.0,69.0,2.1,11.0,304.0,494.02,408.62
2016,1,10,9,45,758.0,69.5,2.15,11.5,339.5,520.45,428.9
2016,1,10,10,0,796.0,70.0,2.2,12.0,375.0,544.68,446.86
2016,1,10,10,15,660.0,101.5,2.1,12.0,367.0,502.87,411.98
2016,1,10,10,30,524.0,133.0,2.0,12.0,359.0,451.43,369.75
2016,1,10,10,45,524.5,142.0,1.95,12.5,378.5,455.76,371.71
2016,1,10,11,0,525.0,151.0,1.9,13.0,398.0,458.05,371.58
2016,1,10,11,15,346.5,186.5,1.8,13.0,351.5,381.6,309.19
2016,1,10,11,30,168.0,222.0,1.7,13.0,305.0,309.49,250.15
2016,1,10,11,45,206.0,222.5,1.6,13.5,326.0,323.44,260.6
2016,1,10,12,0,244.0,223.0,1.5,14.0,347.0,338.95,271.45
2016,1,10,12,15,195.5,226.5,1.45,14.0,325.5,307.22,245.52
2016,1,10,12,30,147.0,230.0,1.4,14.0,304.0,280.87,224.19
2016,1,10,12,45,116.0,224.0,1.35,14.5,282.0,255.32,203.21
2016,1,10,13,0,85.0,218.0,1.3,15.0,260.0,231.01,183.43
2016,1,10,13,15,108.5,213.5,1.25,15.0,265.5,229.81,181.75
2016,1,10,13,30,132.0,209.0,1.2,15.0,271.0,225.72,177.37
2016,1,10,13,45,241.0,188.0,1.15,15.0,295.0,227.49,174.79
2016,1,10,14,0,350.0,167.0,1.1,15.0,319.0,221.2,164.45
2016,1,10,14,15,384.5,149.5,1.05,14.5,306.5,192.34,138.47
2016,1,10,14,30,419.0,132.0,1.0,14.0,294.0,161.97,111.86
2016,1,10,14,45,401.5,123.0,1.0,14.0,267.0,130.35,88.27
2016,1,10,15,0,384.0,114.0,1.0,14.0,240.0,99.98,69.45
2016,1,10,15,15,368.0,101.0,0.9,13.5,210.0,72.62,59.33
2016,1,10,15,30,352.0,88.0,0.8,13.0,180.0,64.29,52.02
2016,1,10,15,45,321.5,75.0,0.75,12.5,148.0,55.68,44.26
2016,1,10,16,0,291.0,62.0,0.7,12.0,116.0,46.81,36.1
2016,1,10,16,15,246.5,48.0,0.75,11.5,85.0,36.81,26.76
2016,1,10,16,30,202.0,34.0,0.8,11.0,54.0,26.47,16.48
2016,1,10,16,45,101.0,17.0,0.9,10.5,27.0,13.29,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,17.0,1.05,9.5,18.0,21.95,0.0
2016,1,11,8,0,22.0,34.0,1.1,10.0,36.0,49.21,33.61
2016,1,11,8,15,39.5,51.0,1.25,10.0,57.5,76.84,59.2
2016,1,11,8,30,57.0,68.0,1.4,10.0,79.0,104.29,83.68
2016,1,11,8,45,66.5,85.5,1.55,10.5,101.0,128.42,104.84
2016,1,11,9,0,76.0,103.0,1.7,11.0,123.0,152.35,125.44
2016,1,11,9,15,82.0,119.0,1.7,11.0,143.5,172.25,142.44
2016,1,11,9,30,88.0,135.0,1.7,11.0,164.0,191.92,158.94
2016,1,11,9,45,92.5,149.0,1.7,11.5,182.5,208.04,171.89
2016,1,11,10,0,97.0,163.0,1.7,12.0,201.0,223.85,184.35
2016,1,11,10,15,69.5,169.5,1.65,12.5,197.5,212.5,173.91
2016,1,11,10,30,42.0,176.0,1.6,13.0,194.0,201.15,163.59
2016,1,11,10,45,170.0,185.5,1.55,13.5,264.5,287.83,234.81
2016,1,11,11,0,298.0,195.0,1.5,14.0,335.0,371.45,300.65
2016,1,11,11,15,341.0,194.0,1.45,14.5,359.0,387.23,311.38
2016,1,11,11,30,384.0,193.0,1.4,15.0,383.0,400.91,320.55
2016,1,11,11,45,352.0,202.5,1.4,15.5,379.0,383.84,305.5
2016,1,11,12,0,320.0,212.0,1.4,16.0,375.0,366.6,290.59
2016,1,11,12,15,286.0,217.5,1.4,16.0,363.5,344.75,272.73
2016,1,11,12,30,252.0,223.0,1.4,16.0,352.0,323.58,255.46
2016,1,11,12,45,271.0,216.5,1.4,16.0,353.5,314.35,247.25
2016,1,11,13,0,290.0,210.0,1.4,16.0,355.0,303.4,237.3
2016,1,11,13,15,222.0,210.0,1.4,16.0,319.0,266.27,207.89
2016,1,11,13,30,154.0,210.0,1.4,16.0,283.0,233.88,182.78
2016,1,11,13,45,221.5,194.0,1.4,16.5,293.5,229.54,176.32
2016,1,11,14,0,289.0,178.0,1.4,17.0,304.0,217.48,162.8
2016,1,11,14,15,400.0,147.5,1.3,16.5,309.5,194.82,139.05
2016,1,11,14,30,511.0,117.0,1.2,16.0,315.0,164.03,108.74
2016,1,11,14,45,620.5,90.0,1.1,16.0,309.5,125.48,74.5
2016,1,11,15,0,730.0,63.0,1.0,16.0,304.0,79.81,42.22
