Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,611.0,147.0,4.6,11.0,473.0,551.19,455.98
2016,2,1,11,15,780.0,112.0,4.5,11.0,541.0,609.64,502.82
2016,2,1,11,30,949.0,77.0,4.4,11.0,609.0,658.71,540.6
2016,2,1,11,45,705.0,146.0,4.35,11.5,545.0,570.06,466.02
2016,2,1,12,0,461.0,215.0,4.3,12.0,481.0,478.49,389.73
2016,2,1,12,15,454.5,217.5,4.2,12.0,480.5,462.34,375.87
2016,2,1,12,30,448.0,220.0,4.1,12.0,480.0,445.03,360.66
2016,2,1,12,45,470.0,211.5,4.0,12.0,482.0,430.46,347.62
2016,2,1,13,0,492.0,203.0,3.9,12.0,484.0,413.43,332.23
2016,2,1,13,15,459.5,205.5,3.75,12.0,462.5,380.79,304.27
2016,2,1,13,30,427.0,208.0,3.6,12.0,441.0,349.26,277.16
2016,2,1,13,45,419.5,200.5,3.45,12.0,422.5,319.1,250.71
2016,2,1,14,0,412.0,193.0,3.3,12.0,404.0,288.83,223.93
2016,2,1,14,15,638.5,135.5,3.15,11.5,441.5,277.33,205.12
2016,2,1,14,30,865.0,78.0,3.0,11.0,479.0,246.62,167.72
2016,2,1,14,45,852.0,73.5,2.85,11.0,444.5,197.71,124.35
2016,2,1,15,0,839.0,69.0,2.7,11.0,410.0,148.95,84.58
2016,2,1,15,15,811.0,66.0,2.35,10.5,369.0,100.86,52.9
2016,2,1,15,30,783.0,63.0,2.0,10.0,328.0,54.85,35.33
2016,2,1,15,45,745.0,58.5,1.65,10.0,283.5,43.88,34.33
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,41.65,32.26
2016,2,1,16,15,646.5,48.5,1.2,9.0,192.5,38.46,29.34
2016,2,1,16,30,586.0,43.0,1.1,8.0,146.0,35.27,26.25
2016,2,1,16,45,491.5,34.5,1.05,7.5,103.0,26.56,17.94
2016,2,1,17,0,397.0,26.0,1.0,7.0,60.0,20.69,10.8
2016,2,1,17,15,198.5,13.0,1.0,6.5,30.0,12.39,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,6.67,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,12.99,0.0
2016,2,2,7,45,14.5,32.0,1.6,7.5,34.0,44.0,29.39
2016,2,2,8,0,29.0,50.0,1.7,8.0,54.0,71.97,55.65
2016,2,2,8,15,43.0,69.5,1.75,8.0,78.0,101.48,82.14
2016,2,2,8,30,57.0,89.0,1.8,8.0,102.0,130.83,108.22
2016,2,2,8,45,68.0,108.0,1.85,8.0,126.5,157.79,131.86
2016,2,2,9,0,79.0,127.0,1.9,8.0,151.0,184.71,155.03
2016,2,2,9,15,88.0,143.5,1.9,8.0,174.0,207.18,174.02
2016,2,2,9,30,97.0,160.0,1.9,8.0,197.0,229.55,192.62
2016,2,2,9,45,145.5,176.0,1.9,8.5,237.5,284.88,238.49
2016,2,2,10,0,194.0,192.0,1.9,9.0,278.0,331.46,276.14
2016,2,2,10,15,273.0,195.0,1.8,9.0,325.0,391.35,324.61
2016,2,2,10,30,352.0,198.0,1.7,9.0,372.0,441.78,364.47
2016,2,2,10,45,406.5,196.0,1.65,9.0,407.0,477.72,391.99
2016,2,2,11,0,461.0,194.0,1.6,9.0,442.0,503.65,411.5
2016,2,2,11,15,640.5,152.0,1.45,9.0,507.5,567.47,460.91
2016,2,2,11,30,820.0,110.0,1.3,9.0,573.0,620.62,500.16
2016,2,2,11,45,428.5,174.0,1.2,9.5,416.5,434.41,351.73
2016,2,2,12,0,37.0,238.0,1.1,10.0,260.0,248.29,200.0
2016,2,2,12,15,211.0,238.0,1.0,10.0,361.5,343.72,278.2
2016,2,2,12,30,385.0,238.0,0.9,10.0,463.0,428.11,342.68
2016,2,2,12,45,384.5,237.5,0.85,10.0,460.5,412.28,328.26
2016,2,2,13,0,384.0,237.0,0.8,10.0,458.0,395.38,313.69
2016,2,2,13,15,326.5,240.0,0.85,10.0,424.5,356.44,282.64
2016,2,2,13,30,269.0,243.0,0.9,10.0,391.0,320.61,254.16
2016,2,2,13,45,272.0,232.5,0.95,10.5,377.5,297.91,234.71
2016,2,2,14,0,275.0,222.0,1.0,11.0,364.0,274.59,214.4
2016,2,2,14,15,547.0,153.5,1.1,11.0,416.0,270.47,201.25
2016,2,2,14,30,819.0,85.0,1.2,11.0,468.0,246.12,168.16
2016,2,2,14,45,804.0,81.0,1.3,11.0,434.0,199.31,127.25
2016,2,2,15,0,789.0,77.0,1.4,11.0,400.0,152.91,89.6
2016,2,2,15,15,761.0,73.5,1.3,10.5,360.0,106.69,58.71
2016,2,2,15,30,733.0,70.0,1.2,10.0,320.0,62.65,40.59
2016,2,2,15,45,683.0,67.0,1.1,10.0,276.0,46.28,36.51
2016,2,2,16,0,633.0,64.0,1.0,10.0,232.0,45.81,36.05
2016,2,2,16,15,571.0,57.5,1.0,9.5,187.0,42.44,32.9
2016,2,2,16,30,509.0,51.0,1.0,9.0,142.0,39.04,29.57
2016,2,2,16,45,404.0,41.0,1.0,8.5,100.0,32.26,22.96
2016,2,2,17,0,299.0,31.0,1.0,8.0,58.0,25.25,14.82
2016,2,2,17,15,149.5,15.5,1.05,7.5,29.0,12.37,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,14.3,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,38.76,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,173.89,133.79
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,297.39,245.21
2016,2,3,8,15,517.5,49.5,2.05,6.5,149.5,356.59,298.71
2016,2,3,8,30,591.0,57.0,2.1,7.0,193.0,418.17,352.28
2016,2,3,8,45,642.0,61.5,2.15,7.5,237.5,464.76,391.82
2016,2,3,9,0,693.0,66.0,2.2,8.0,282.0,511.39,429.92
2016,2,3,9,15,725.0,70.0,2.15,8.5,323.5,542.55,454.11
2016,2,3,9,30,757.0,74.0,2.1,9.0,365.0,575.28,478.61
2016,2,3,9,45,776.0,77.5,2.1,10.0,401.0,597.18,493.24
2016,2,3,10,0,795.0,81.0,2.1,11.0,437.0,616.6,505.55
2016,2,3,10,15,587.0,137.5,2.0,11.5,410.5,546.1,446.02
2016,2,3,10,30,379.0,194.0,1.9,12.0,384.0,456.26,371.85
2016,2,3,10,45,616.5,141.0,1.85,12.5,467.0,560.99,454.82
2016,2,3,11,0,854.0,88.0,1.8,13.0,550.0,647.16,519.61
2016,2,3,11,15,643.5,153.0,1.7,13.5,507.0,573.0,457.82
2016,2,3,11,30,433.0,218.0,1.6,14.0,464.0,493.63,393.32
2016,2,3,11,45,428.0,225.0,1.55,14.5,472.0,485.94,386.09
2016,2,3,12,0,423.0,232.0,1.5,15.0,480.0,476.78,377.19
2016,2,3,12,15,650.0,163.0,1.45,15.0,545.0,524.12,413.5
2016,2,3,12,30,877.0,94.0,1.4,15.0,610.0,555.9,435.98
2016,2,3,12,45,659.0,157.0,1.4,15.0,542.5,479.1,375.16
2016,2,3,13,0,441.0,220.0,1.4,15.0,475.0,409.23,320.52
2016,2,3,13,15,402.0,223.5,1.35,15.0,451.5,375.45,293.34
2016,2,3,13,30,363.0,227.0,1.3,15.0,428.0,344.55,268.07
2016,2,3,13,45,197.5,217.0,1.3,15.0,326.0,261.59,204.36
2016,2,3,14,0,32.0,207.0,1.3,15.0,224.0,193.17,153.03
2016,2,3,14,15,16.0,180.5,1.2,14.5,189.0,166.67,132.55
2016,2,3,14,30,0.0,154.0,1.1,14.0,154.0,138.94,110.88
2016,2,3,14,45,0.0,133.0,1.05,14.0,133.0,120.25,95.73
2016,2,3,15,0,0.0,112.0,1.0,14.0,112.0,101.73,80.56
2016,2,3,15,15,0.0,100.5,0.85,13.5,100.5,91.26,72.1
2016,2,3,15,30,0.0,89.0,0.7,13.0,89.0,80.84,63.57
2016,2,3,15,45,0.0,77.0,0.6,13.0,77.0,70.24,57.38
2016,2,3,16,0,0.0,65.0,0.5,13.0,65.0,59.65,47.93
2016,2,3,16,15,0.0,52.0,0.55,12.5,52.0,48.12,37.58
2016,2,3,16,30,0.0,39.0,0.6,12.0,39.0,36.23,26.74
2016,2,3,16,45,0.0,27.5,0.7,11.5,27.5,25.53,16.83
2016,2,3,17,0,0.0,16.0,0.8,11.0,16.0,14.83,6.48
2016,2,3,17,15,0.0,8.0,0.8,10.5,8.0,7.41,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,5.5,16.0,57.51,0.0
2016,2,4,7,30,236.0,20.0,1.3,6.0,32.0,145.4,14.7
2016,2,4,7,45,356.5,30.0,1.5,7.0,71.5,231.37,179.05
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,313.39,256.39
2016,2,4,8,15,549.0,47.0,1.75,8.0,155.5,372.24,309.71
2016,2,4,8,30,621.0,54.0,1.8,8.0,200.0,433.44,362.99
2016,2,4,8,45,664.0,59.5,1.85,8.5,244.5,477.47,399.94
2016,2,4,9,0,707.0,65.0,1.9,9.0,289.0,518.17,432.92
2016,2,4,9,15,738.5,69.0,1.9,9.5,330.5,552.59,459.47
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,585.32,483.84
2016,2,4,9,45,712.0,89.5,1.95,10.5,386.5,575.34,473.94
2016,2,4,10,0,654.0,106.0,2.0,11.0,401.0,558.81,459.15
2016,2,4,10,15,740.0,97.5,1.95,11.0,453.0,604.85,494.48
2016,2,4,10,30,826.0,89.0,1.9,11.0,505.0,647.12,525.73
2016,2,4,10,45,836.0,91.0,1.9,11.0,529.5,650.55,526.87
2016,2,4,11,0,846.0,93.0,1.9,11.0,554.0,650.91,525.95
2016,2,4,11,15,853.5,94.0,1.85,11.5,571.0,645.49,519.38
2016,2,4,11,30,861.0,95.0,1.8,12.0,588.0,636.97,510.45
2016,2,4,11,45,866.0,95.0,1.75,12.5,598.0,622.8,497.24
2016,2,4,12,0,871.0,95.0,1.7,13.0,608.0,605.65,481.69
2016,2,4,12,15,693.0,149.5,1.65,13.0,558.5,537.58,427.18
2016,2,4,12,30,515.0,204.0,1.6,13.0,509.0,471.03,374.11
2016,2,4,12,45,696.5,147.5,1.6,13.5,555.5,491.46,388.41
2016,2,4,13,0,878.0,91.0,1.6,14.0,602.0,498.12,389.95
2016,2,4,13,15,643.5,154.5,1.6,14.0,524.5,421.23,328.85
2016,2,4,13,30,409.0,218.0,1.6,14.0,447.0,356.07,278.14
2016,2,4,13,45,454.5,198.0,1.65,14.0,443.5,334.33,258.7
2016,2,4,14,0,500.0,178.0,1.7,14.0,440.0,308.37,234.72
2016,2,4,14,15,454.5,177.0,1.7,14.0,405.5,269.58,202.25
2016,2,4,14,30,409.0,176.0,1.7,14.0,371.0,234.03,172.89
2016,2,4,14,45,475.5,148.5,1.75,14.0,359.5,200.2,141.06
2016,2,4,15,0,542.0,121.0,1.8,14.0,348.0,160.11,105.12
2016,2,4,15,15,511.5,116.5,1.6,13.5,314.0,123.95,80.35
2016,2,4,15,30,481.0,112.0,1.4,13.0,280.0,90.31,63.98
2016,2,4,15,45,457.5,99.5,1.25,12.5,242.5,70.92,58.1
2016,2,4,16,0,434.0,87.0,1.1,12.0,205.0,63.18,51.29
2016,2,4,16,15,392.5,74.5,1.05,11.0,166.5,55.12,44.09
2016,2,4,16,30,351.0,62.0,1.0,10.0,128.0,46.75,36.4
2016,2,4,16,45,290.5,47.5,1.0,9.5,91.5,36.44,26.68
2016,2,4,17,0,230.0,33.0,1.0,9.0,55.0,25.74,15.84
2016,2,4,17,15,115.0,16.5,1.0,8.5,27.5,12.96,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,5.5,16.5,51.04,0.0
2016,2,5,7,30,198.0,22.0,1.1,6.0,33.0,132.29,31.01
2016,2,5,7,45,314.0,34.5,1.2,7.0,72.0,217.03,169.23
2016,2,5,8,0,430.0,47.0,1.3,8.0,111.0,298.9,244.58
2016,2,5,8,15,505.0,55.0,1.35,8.5,156.0,360.04,298.61
2016,2,5,8,30,580.0,63.0,1.4,9.0,201.0,423.47,352.47
2016,2,5,8,45,632.5,68.5,1.45,10.0,247.0,472.48,392.2
2016,2,5,9,0,685.0,74.0,1.5,11.0,293.0,521.53,430.36
2016,2,5,9,15,718.5,78.5,1.6,11.5,335.0,557.09,457.75
2016,2,5,9,30,752.0,83.0,1.7,12.0,377.0,591.15,483.26
2016,2,5,9,45,784.0,83.5,1.85,13.0,416.5,615.26,500.19
2016,2,5,10,0,816.0,84.0,2.0,14.0,456.0,640.05,517.14
2016,2,5,10,15,832.5,86.5,1.95,14.5,487.5,654.27,525.46
2016,2,5,10,30,849.0,89.0,1.9,15.0,519.0,665.55,531.44
2016,2,5,10,45,860.5,90.5,1.9,15.5,544.5,669.37,532.11
2016,2,5,11,0,872.0,92.0,1.9,16.0,570.0,670.04,530.43
2016,2,5,11,15,696.5,143.5,1.85,16.0,533.0,602.32,476.68
2016,2,5,11,30,521.0,195.0,1.8,16.0,496.0,529.02,418.94
2016,2,5,11,45,706.5,145.5,1.8,16.5,560.5,582.05,459.29
2016,2,5,12,0,892.0,96.0,1.8,17.0,625.0,622.42,487.98
2016,2,5,12,15,750.5,134.5,1.65,17.0,580.5,557.85,436.34
2016,2,5,12,30,609.0,173.0,1.5,17.0,536.0,496.14,387.55
2016,2,5,12,45,595.5,175.5,1.4,17.5,527.5,469.88,365.39
2016,2,5,13,0,582.0,178.0,1.3,18.0,519.0,440.93,340.77
2016,2,5,13,15,487.5,201.0,1.1,18.0,482.5,396.4,304.76
2016,2,5,13,30,393.0,224.0,0.9,18.0,446.0,356.85,273.03
2016,2,5,13,45,399.5,213.0,0.7,18.0,431.5,330.38,250.39
2016,2,5,14,0,406.0,202.0,0.5,18.0,417.0,301.06,225.09
2016,2,5,14,15,612.5,145.0,0.65,18.0,449.5,288.17,207.48
2016,2,5,14,30,819.0,88.0,0.8,18.0,482.0,257.78,173.25
2016,2,5,14,45,808.5,82.5,0.95,18.0,448.0,210.12,132.5
2016,2,5,15,0,798.0,77.0,1.1,18.0,414.0,162.46,93.97
2016,2,5,15,15,772.5,74.0,1.0,17.0,374.5,115.96,62.27
2016,2,5,15,30,747.0,71.0,0.9,16.0,335.0,71.36,41.65
2016,2,5,15,45,712.0,66.0,0.85,15.5,291.5,49.52,38.54
2016,2,5,16,0,677.0,61.0,0.8,15.0,248.0,42.84,32.69
2016,2,5,16,15,621.0,55.0,0.9,14.0,202.5,39.79,29.99
2016,2,5,16,30,565.0,49.0,1.0,13.0,157.0,36.7,27.1
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,31.24,21.9
2016,2,5,17,0,366.0,32.0,1.2,11.0,69.0,25.63,15.84
2016,2,5,17,15,183.0,16.0,1.15,10.5,34.5,12.48,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.5,1.1,6.5,18.5,61.81,0.0
2016,2,6,7,30,251.0,21.0,1.3,7.0,37.0,156.99,54.92
2016,2,6,7,45,366.0,32.0,1.55,8.0,77.0,240.71,188.81
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,322.44,264.02
2016,2,6,8,15,550.5,50.0,1.75,9.5,162.0,380.78,315.71
2016,2,6,8,30,620.0,57.0,1.7,10.0,207.0,441.24,366.88
2016,2,6,8,45,670.5,61.0,1.7,10.5,252.0,488.22,405.46
2016,2,6,9,0,721.0,65.0,1.7,11.0,297.0,532.28,440.34
2016,2,6,9,15,751.0,68.5,1.75,11.5,339.0,565.7,465.83
2016,2,6,9,30,781.0,72.0,1.8,12.0,381.0,597.36,489.22
2016,2,6,9,45,800.5,75.0,1.85,13.0,417.5,619.55,503.85
2016,2,6,10,0,820.0,78.0,1.9,14.0,454.0,639.21,516.2
2016,2,6,10,15,834.5,80.0,1.8,14.5,485.0,651.7,522.9
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,661.25,527.24
2016,2,6,10,45,859.0,83.5,1.65,15.5,540.5,664.23,526.95
2016,2,6,11,0,869.0,85.0,1.6,16.0,565.0,664.08,524.33
2016,2,6,11,15,875.0,86.0,1.65,16.0,582.0,655.03,516.94
2016,2,6,11,30,881.0,87.0,1.7,16.0,599.0,645.91,509.36
2016,2,6,11,45,886.0,87.0,1.8,16.5,609.0,632.05,497.52
2016,2,6,12,0,891.0,87.0,1.9,17.0,619.0,615.17,483.23
2016,2,6,12,15,714.0,143.5,1.95,17.0,570.5,549.23,431.33
2016,2,6,12,30,537.0,200.0,2.0,17.0,522.0,483.33,379.55
2016,2,6,12,45,465.0,219.5,2.15,17.0,496.5,444.97,349.42
2016,2,6,13,0,393.0,239.0,2.3,17.0,471.0,407.79,319.87
2016,2,6,13,15,426.5,224.5,2.3,17.0,471.0,392.51,306.63
2016,2,6,13,30,460.0,210.0,2.3,17.0,471.0,372.84,289.26
2016,2,6,13,45,419.0,210.5,2.35,17.0,441.5,335.89,258.92
2016,2,6,14,0,378.0,211.0,2.4,17.0,412.0,302.97,231.78
2016,2,6,14,15,441.0,185.0,2.35,17.0,407.5,276.07,206.52
2016,2,6,14,30,504.0,159.0,2.3,17.0,403.0,244.97,176.96
2016,2,6,14,45,539.0,138.5,2.3,17.0,383.0,207.26,142.94
2016,2,6,15,0,574.0,118.0,2.3,17.0,363.0,166.03,107.29
2016,2,6,15,15,619.5,96.5,2.05,16.0,338.0,120.2,71.47
2016,2,6,15,30,665.0,75.0,1.8,15.0,313.0,70.02,40.84
2016,2,6,15,45,627.0,71.5,1.55,14.5,273.0,48.83,38.08
2016,2,6,16,0,589.0,68.0,1.3,14.0,233.0,48.13,37.53
2016,2,6,16,15,536.5,61.0,1.2,13.0,190.5,44.49,34.32
2016,2,6,16,30,484.0,54.0,1.1,12.0,148.0,40.79,30.88
2016,2,6,16,45,413.5,43.0,1.05,11.5,107.5,33.26,23.78
2016,2,6,17,0,343.0,32.0,1.0,11.0,67.0,25.4,15.86
2016,2,6,17,15,171.5,16.0,1.0,10.5,33.5,12.36,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,78.58,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,189.56,83.44
2016,2,7,7,45,448.5,28.5,1.5,10.0,83.0,272.49,213.54
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,355.73,289.18
2016,2,7,8,15,630.0,42.5,1.75,11.5,171.5,413.11,339.85
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,472.0,389.53
2016,2,7,8,45,738.5,51.5,1.85,12.5,264.0,516.64,426.01
2016,2,7,9,0,782.0,55.0,1.9,13.0,310.0,560.71,460.6
2016,2,7,9,15,810.0,58.0,1.95,13.5,352.5,593.38,485.19
2016,2,7,9,30,838.0,61.0,2.0,14.0,395.0,619.65,504.32
2016,2,7,9,45,851.5,65.0,2.05,15.0,432.0,640.02,517.3
2016,2,7,10,0,865.0,69.0,2.1,16.0,469.0,657.65,527.83
2016,2,7,10,15,879.5,70.5,2.1,16.0,501.0,670.13,536.08
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,679.62,541.99
2016,2,7,10,45,903.5,73.5,2.1,16.5,558.5,682.65,542.02
2016,2,7,11,0,913.0,75.0,2.1,17.0,584.0,682.46,539.65
2016,2,7,11,15,919.0,76.0,2.1,17.5,601.5,676.17,532.78
2016,2,7,11,30,925.0,77.0,2.1,18.0,619.0,666.64,523.5
2016,2,7,11,45,928.5,77.5,2.15,18.5,629.0,651.8,510.53
2016,2,7,12,0,932.0,78.0,2.2,19.0,639.0,633.83,495.12
2016,2,7,12,15,695.0,154.0,2.2,19.0,573.0,551.64,430.64
2016,2,7,12,30,458.0,230.0,2.2,19.0,507.0,470.95,367.42
2016,2,7,12,45,459.5,226.5,2.25,19.0,502.0,450.51,351.3
2016,2,7,13,0,461.0,223.0,2.3,19.0,497.0,428.76,333.5
2016,2,7,13,15,451.0,220.0,2.3,19.0,483.0,401.11,310.82
2016,2,7,13,30,441.0,217.0,2.3,19.0,469.0,373.12,287.57
2016,2,7,13,45,434.5,209.5,2.3,19.5,450.5,342.35,261.32
2016,2,7,14,0,428.0,202.0,2.3,20.0,432.0,311.36,234.64
2016,2,7,14,15,654.0,136.0,2.15,19.5,466.0,296.34,214.46
2016,2,7,14,30,880.0,70.0,2.0,19.0,500.0,266.63,179.53
2016,2,7,14,45,862.5,68.0,1.95,19.0,465.0,218.21,137.34
2016,2,7,15,0,845.0,66.0,1.9,19.0,430.0,165.17,93.85
2016,2,7,15,15,820.5,63.5,1.65,18.5,389.5,116.61,59.49
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,69.74,36.07
2016,2,7,15,45,761.0,57.5,1.15,17.5,304.5,42.06,31.64
2016,2,7,16,0,726.0,54.0,0.9,17.0,260.0,40.64,30.48
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.0,37.89,28.08
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,35.14,25.54
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,30.41,21.03
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,23.45,14.14
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,11.41,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,64.05,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,164.22,83.03
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,246.69,193.19
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,329.47,266.73
2016,2,8,8,15,554.5,52.5,1.75,13.5,169.0,390.22,319.4
2016,2,8,8,30,626.0,60.0,1.8,14.0,215.0,453.17,371.79
2016,2,8,8,45,670.0,65.0,1.9,15.0,260.5,498.13,407.58
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,542.75,441.67
2016,2,8,9,15,745.0,74.0,2.0,16.5,348.5,574.28,465.02
2016,2,8,9,30,776.0,78.0,2.0,17.0,391.0,607.37,488.74
2016,2,8,9,45,808.0,78.0,2.0,17.5,430.5,634.5,507.48
2016,2,8,10,0,840.0,78.0,2.0,18.0,470.0,659.26,524.03
2016,2,8,10,15,854.5,80.0,2.0,18.5,502.0,671.96,531.26
2016,2,8,10,30,869.0,82.0,2.0,19.0,534.0,681.64,536.22
2016,2,8,10,45,879.0,83.5,2.0,19.5,559.0,684.64,536.23
2016,2,8,11,0,889.0,85.0,2.0,20.0,584.0,681.35,531.77
2016,2,8,11,15,895.5,86.0,1.95,20.5,601.5,675.48,525.03
2016,2,8,11,30,902.0,87.0,1.9,21.0,619.0,666.44,515.94
2016,2,8,11,45,672.5,160.5,1.85,21.5,561.0,584.95,451.68
2016,2,8,12,0,443.0,234.0,1.8,22.0,503.0,499.63,384.97
2016,2,8,12,15,675.5,161.0,1.75,22.0,572.5,550.17,423.63
2016,2,8,12,30,908.0,88.0,1.7,22.0,642.0,584.48,447.84
2016,2,8,12,45,911.5,85.5,1.65,22.5,636.5,555.3,422.88
2016,2,8,13,0,915.0,83.0,1.6,23.0,631.0,523.43,395.97
2016,2,8,13,15,910.0,82.5,1.5,23.0,617.0,487.02,365.71
2016,2,8,13,30,905.0,82.0,1.4,23.0,603.0,448.68,333.36
2016,2,8,13,45,683.0,139.0,1.35,23.0,524.0,375.06,277.13
2016,2,8,14,0,461.0,196.0,1.3,23.0,445.0,318.73,235.41
2016,2,8,14,15,661.0,136.5,1.2,23.0,473.0,301.19,214.06
2016,2,8,14,30,861.0,77.0,1.1,23.0,501.0,267.07,177.1
2016,2,8,14,45,843.0,74.5,1.0,23.0,466.0,218.46,135.7
2016,2,8,15,0,825.0,72.0,0.9,23.0,431.0,170.45,96.96
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.5,122.28,63.18
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,75.85,39.51
2016,2,8,15,45,741.0,62.0,0.8,21.5,306.0,45.57,34.13
2016,2,8,16,0,706.0,58.0,0.8,21.0,262.0,43.88,32.76
2016,2,8,16,15,652.0,53.0,0.85,20.5,215.5,41.28,30.48
2016,2,8,16,30,598.0,48.0,0.9,20.0,169.0,35.33,25.16
2016,2,8,16,45,509.5,40.0,1.0,19.5,124.0,30.3,20.48
2016,2,8,17,0,421.0,32.0,1.1,19.0,79.0,25.1,15.28
2016,2,8,17,15,210.5,16.0,1.15,18.5,39.5,12.18,0.52
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,75.46,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,190.39,107.43
2016,2,9,7,45,416.0,33.5,1.5,13.0,87.5,271.07,212.48
2016,2,9,8,0,529.0,43.0,1.6,14.0,130.0,353.09,284.76
2016,2,9,8,15,597.0,49.5,1.7,14.5,177.0,412.18,335.89
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,469.4,383.64
2016,2,9,8,45,708.0,61.0,1.9,16.0,270.5,515.45,419.96
2016,2,9,9,0,751.0,66.0,2.0,17.0,317.0,560.87,454.28
2016,2,9,9,15,781.0,69.5,2.0,17.5,360.0,595.2,479.39
2016,2,9,9,30,811.0,73.0,2.0,18.0,403.0,627.69,502.35
2016,2,9,9,45,759.5,85.0,2.05,18.5,417.0,613.68,489.8
2016,2,9,10,0,708.0,97.0,2.1,19.0,431.0,598.27,476.3
2016,2,9,10,15,663.5,119.0,2.05,19.5,448.0,592.78,469.4
2016,2,9,10,30,619.0,141.0,2.0,20.0,465.0,583.53,459.66
2016,2,9,10,45,611.0,151.5,1.95,21.0,484.0,583.88,456.78
2016,2,9,11,0,603.0,162.0,1.9,22.0,503.0,581.79,452.03
2016,2,9,11,15,550.5,187.0,1.85,22.0,505.5,559.9,433.97
2016,2,9,11,30,498.0,212.0,1.8,22.0,508.0,540.21,417.6
2016,2,9,11,45,570.5,189.5,1.75,22.5,534.0,550.28,424.15
2016,2,9,12,0,643.0,167.0,1.7,23.0,560.0,559.06,429.07
2016,2,9,12,15,547.5,201.5,1.6,23.0,536.5,515.83,394.81
2016,2,9,12,30,452.0,236.0,1.5,23.0,513.0,477.09,364.22
2016,2,9,12,45,685.0,161.0,1.4,23.5,576.5,512.36,388.94
2016,2,9,13,0,918.0,86.0,1.3,24.0,640.0,531.37,399.21
2016,2,9,13,15,912.5,85.0,1.15,24.0,625.0,494.06,367.95
2016,2,9,13,30,907.0,84.0,1.0,24.0,610.0,454.87,335.1
2016,2,9,13,45,648.0,150.0,0.9,24.0,519.0,374.52,274.85
2016,2,9,14,0,389.0,216.0,0.8,24.0,428.0,315.35,232.25
2016,2,9,14,15,490.5,177.5,0.8,23.5,431.0,289.08,208.39
2016,2,9,14,30,592.0,139.0,0.8,23.0,434.0,255.78,177.26
2016,2,9,14,45,522.5,144.0,0.8,23.0,391.0,214.56,145.26
2016,2,9,15,0,453.0,149.0,0.8,23.0,348.0,179.42,119.7
2016,2,9,15,15,430.5,137.5,0.8,22.0,312.5,141.98,93.21
2016,2,9,15,30,408.0,126.0,0.8,21.0,277.0,106.59,72.45
2016,2,9,15,45,377.5,115.5,0.8,20.5,241.5,81.53,65.31
2016,2,9,16,0,347.0,105.0,0.8,20.0,206.0,75.66,60.44
2016,2,9,16,15,317.5,89.5,0.85,19.0,170.0,65.72,51.95
2016,2,9,16,30,288.0,74.0,0.9,18.0,134.0,55.39,42.87
2016,2,9,16,45,241.5,57.0,1.0,17.5,98.5,43.42,32.05
2016,2,9,17,0,195.0,40.0,1.1,17.0,63.0,30.97,20.48
2016,2,9,17,15,97.5,24.5,1.1,16.5,36.0,20.33,6.27
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,124.0,13.0,0.5,12.5,22.0,65.22,0.0
2016,2,10,7,30,248.0,26.0,0.5,13.0,44.0,169.5,102.45
2016,2,10,7,45,342.5,38.0,0.55,13.5,84.0,241.2,188.45
2016,2,10,8,0,437.0,50.0,0.6,14.0,124.0,314.64,252.43
2016,2,10,8,15,500.0,58.5,0.65,14.0,167.5,371.34,300.96
2016,2,10,8,30,563.0,67.0,0.7,14.0,211.0,429.81,349.19
2016,2,10,8,45,624.0,66.5,0.8,14.5,254.5,477.52,387.38
2016,2,10,9,0,685.0,66.0,0.9,15.0,298.0,522.69,422.53
2016,2,10,9,15,634.5,88.0,0.95,15.5,324.0,528.93,425.5
2016,2,10,9,30,584.0,110.0,1.0,16.0,350.0,527.15,422.42
2016,2,10,9,45,704.5,97.0,1.1,16.5,413.0,596.6,474.8
2016,2,10,10,0,825.0,84.0,1.2,17.0,476.0,663.06,523.04
2016,2,10,10,15,666.5,131.0,1.25,17.5,461.5,610.62,480.27
2016,2,10,10,30,508.0,178.0,1.3,18.0,447.0,546.3,429.66
2016,2,10,10,45,689.0,136.0,1.4,18.5,518.0,622.84,487.84
2016,2,10,11,0,870.0,94.0,1.5,19.0,589.0,689.08,535.96
2016,2,10,11,15,658.0,161.5,1.5,19.0,543.0,610.21,474.28
2016,2,10,11,30,446.0,229.0,1.5,19.0,497.0,525.87,409.18
2016,2,10,11,45,668.5,163.0,1.55,19.5,571.0,590.64,458.82
2016,2,10,12,0,891.0,97.0,1.6,20.0,645.0,641.22,495.37
2016,2,10,12,15,647.5,174.0,1.6,20.0,573.0,552.09,426.3
2016,2,10,12,30,404.0,251.0,1.6,20.0,501.0,463.58,358.25
2016,2,10,12,45,490.0,220.0,1.6,20.0,520.0,466.22,360.21
2016,2,10,13,0,576.0,189.0,1.6,20.0,539.0,459.88,354.14
2016,2,10,13,15,729.5,141.0,1.6,20.0,574.0,463.16,354.12
2016,2,10,13,30,883.0,93.0,1.6,20.0,609.0,454.45,343.26
2016,2,10,13,45,719.0,132.5,1.6,20.5,542.5,388.05,290.37
2016,2,10,14,0,555.0,172.0,1.6,21.0,476.0,333.34,247.53
2016,2,10,14,15,600.0,148.5,1.55,20.5,462.5,299.01,217.2
2016,2,10,14,30,645.0,125.0,1.5,20.0,449.0,258.68,181.07
2016,2,10,14,45,602.0,126.5,1.5,20.0,412.5,217.84,147.27
2016,2,10,15,0,559.0,128.0,1.5,20.0,376.0,180.09,117.55
2016,2,10,15,15,458.5,132.0,1.3,19.5,322.5,142.01,92.99
2016,2,10,15,30,358.0,136.0,1.1,19.0,269.0,113.43,79.36
2016,2,10,15,45,331.0,123.5,0.95,18.5,235.5,92.47,75.31
2016,2,10,16,0,304.0,111.0,0.8,18.0,202.0,84.18,68.32
2016,2,10,16,15,278.5,94.5,0.85,17.0,167.0,72.83,58.59
2016,2,10,16,30,253.0,78.0,0.9,16.0,132.0,61.09,48.25
2016,2,10,16,45,214.0,60.5,0.95,15.5,97.5,48.2,36.54
2016,2,10,17,0,175.0,43.0,1.0,15.0,63.0,33.29,22.77
2016,2,10,17,15,87.5,26.5,1.0,14.5,36.5,21.89,8.57
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,130.5,13.0,1.1,12.0,23.0,68.46,0.0
2016,2,11,7,30,261.0,26.0,1.2,13.0,46.0,178.11,114.8
2016,2,11,7,45,347.5,38.0,1.35,14.0,85.5,245.16,193.2
2016,2,11,8,0,434.0,50.0,1.5,15.0,125.0,314.91,254.39
2016,2,11,8,15,491.5,59.0,1.45,15.5,168.0,369.24,300.76
2016,2,11,8,30,549.0,68.0,1.4,16.0,211.0,425.1,346.39
2016,2,11,8,45,593.5,71.5,1.35,16.5,252.5,467.54,379.83
2016,2,11,9,0,638.0,75.0,1.3,17.0,294.0,509.75,411.76
2016,2,11,9,15,655.0,82.5,1.15,17.5,331.5,538.39,431.36
2016,2,11,9,30,672.0,90.0,1.0,18.0,369.0,565.15,448.69
2016,2,11,9,45,589.5,122.5,0.9,19.0,384.0,550.86,433.3
2016,2,11,10,0,507.0,155.0,0.8,20.0,399.0,527.66,411.87
2016,2,11,10,15,504.5,168.0,0.75,20.5,424.0,538.74,417.89
2016,2,11,10,30,502.0,181.0,0.7,21.0,449.0,547.61,421.83
2016,2,11,10,45,523.5,183.0,0.65,21.5,473.5,559.03,428.02
2016,2,11,11,0,545.0,185.0,0.6,22.0,498.0,568.28,432.49
2016,2,11,11,15,704.5,143.5,0.55,22.0,560.5,625.36,473.11
2016,2,11,11,30,864.0,102.0,0.5,22.0,623.0,671.29,504.34
2016,2,11,11,45,862.5,104.5,0.5,22.0,631.5,655.51,491.54
2016,2,11,12,0,861.0,107.0,0.5,22.0,640.0,636.88,477.39
2016,2,11,12,15,573.0,194.0,0.5,21.5,549.0,528.11,398.13
2016,2,11,12,30,285.0,281.0,0.5,21.0,458.0,427.16,323.64
2016,2,11,12,45,268.5,280.5,0.55,21.0,446.5,405.07,307.95
2016,2,11,13,0,252.0,280.0,0.6,21.0,435.0,383.22,291.52
2016,2,11,13,15,312.0,261.5,0.6,21.0,449.0,380.99,289.14
2016,2,11,13,30,372.0,243.0,0.6,21.0,463.0,374.13,282.44
2016,2,11,13,45,259.0,248.5,0.6,21.0,399.5,316.82,239.4
2016,2,11,14,0,146.0,254.0,0.6,21.0,336.0,269.89,205.04
2016,2,11,14,15,223.5,233.0,0.6,20.5,350.5,265.4,199.65
2016,2,11,14,30,301.0,212.0,0.6,20.0,365.0,250.39,184.79
2016,2,11,14,45,371.5,183.5,0.6,20.0,359.0,223.78,160.05
2016,2,11,15,0,442.0,155.0,0.6,20.0,353.0,185.87,126.45
2016,2,11,15,15,414.0,144.0,0.6,19.5,316.0,148.52,99.45
2016,2,11,15,30,386.0,133.0,0.6,19.0,279.0,113.81,78.2
2016,2,11,15,45,345.0,124.5,0.65,18.5,243.5,87.63,71.07
2016,2,11,16,0,304.0,116.0,0.7,18.0,208.0,87.58,71.27
2016,2,11,16,15,271.5,99.0,0.75,17.5,171.0,75.94,61.19
2016,2,11,16,30,239.0,82.0,0.8,17.0,134.0,63.91,50.54
2016,2,11,16,45,190.0,64.0,0.85,16.5,98.5,50.73,38.63
2016,2,11,17,0,141.0,46.0,0.9,16.0,63.0,37.12,26.04
2016,2,11,17,15,70.5,27.5,0.9,15.5,36.0,22.68,10.05
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
