Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,94.34,74.09
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,146.07,116.88
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,208.49,166.85
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,310.15,247.88
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,402.45,318.13
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,391.67,306.41
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,379.33,294.56
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,403.31,312.64
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,426.5,329.72
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,461.43,355.3
2016,3,3,11,0,224.0,318.0,0.8,19.0,469.0,495.04,379.46
2016,3,3,11,15,152.0,321.5,1.05,19.0,425.5,437.81,336.74
2016,3,3,11,30,80.0,325.0,1.3,19.0,382.0,375.36,289.67
2016,3,3,11,45,82.0,328.0,1.55,19.0,387.0,375.19,290.35
2016,3,3,12,0,84.0,331.0,1.8,19.0,392.0,374.65,290.3
2016,3,3,12,15,122.5,341.0,1.9,19.0,429.5,408.45,316.39
2016,3,3,12,30,161.0,351.0,2.0,19.0,467.0,434.75,336.4
2016,3,3,12,45,204.0,343.5,2.1,19.0,489.5,444.81,344.34
2016,3,3,13,0,247.0,336.0,2.2,19.0,512.0,451.69,349.69
2016,3,3,13,15,250.5,326.5,2.05,18.5,501.5,431.59,334.32
2016,3,3,13,30,254.0,317.0,1.9,18.0,491.0,410.17,317.88
2016,3,3,13,45,229.5,310.5,1.8,18.0,464.0,379.74,293.9
2016,3,3,14,0,205.0,304.0,1.7,18.0,437.0,349.7,270.25
2016,3,3,14,15,112.0,263.0,1.6,18.0,335.0,268.66,208.31
2016,3,3,14,30,19.0,222.0,1.5,18.0,233.0,205.41,160.51
2016,3,3,14,45,33.0,222.0,1.45,18.0,240.5,201.02,156.99
2016,3,3,15,0,47.0,222.0,1.4,18.0,248.0,199.2,155.13
2016,3,3,15,15,105.0,212.0,1.3,18.0,263.0,195.48,149.82
2016,3,3,15,30,163.0,202.0,1.2,18.0,278.0,179.4,134.77
2016,3,3,15,45,220.0,175.5,1.1,18.0,267.0,145.09,107.04
2016,3,3,16,0,277.0,149.0,1.0,18.0,256.0,111.07,91.24
2016,3,3,16,15,255.0,132.0,0.9,17.5,220.0,97.86,80.26
2016,3,3,16,30,233.0,115.0,0.8,17.0,184.0,86.7,70.78
2016,3,3,16,45,209.0,95.0,0.7,16.5,148.0,73.02,58.85
2016,3,3,17,0,185.0,75.0,0.6,16.0,112.0,58.79,46.17
2016,3,3,17,15,140.5,55.5,0.6,15.5,79.0,44.36,33.06
2016,3,3,17,30,96.0,36.0,0.6,15.0,46.0,29.42,18.96
2016,3,3,17,45,48.0,18.0,0.65,15.0,23.0,15.12,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,13.0,1.2,13.5,16.0,29.87,0.0
2016,3,4,7,0,78.0,26.0,1.3,14.0,32.0,84.05,53.42
2016,3,4,7,15,130.0,45.0,1.35,14.0,64.0,138.83,109.3
2016,3,4,7,30,182.0,64.0,1.4,14.0,96.0,194.51,158.62
2016,3,4,7,45,206.5,84.0,1.5,14.5,131.5,237.77,196.05
2016,3,4,8,0,231.0,104.0,1.6,15.0,167.0,281.57,232.76
2016,3,4,8,15,254.0,121.5,1.75,15.5,203.0,321.55,265.37
2016,3,4,8,30,277.0,139.0,1.9,16.0,239.0,361.85,297.32
2016,3,4,8,45,236.0,164.5,2.05,16.5,258.0,366.34,298.91
2016,3,4,9,0,195.0,190.0,2.2,17.0,277.0,356.18,288.97
2016,3,4,9,15,119.0,201.0,2.35,17.5,256.0,311.18,250.67
2016,3,4,9,30,43.0,212.0,2.5,18.0,235.0,252.75,201.47
2016,3,4,9,45,26.5,206.0,2.65,18.5,220.5,230.61,182.82
2016,3,4,10,0,10.0,200.0,2.8,19.0,206.0,200.71,157.9
2016,3,4,10,15,5.0,145.5,2.8,19.0,148.5,141.45,110.15
2016,3,4,10,30,0.0,91.0,2.8,19.0,91.0,84.84,64.08
2016,3,4,10,45,3.5,150.0,2.85,19.0,152.5,144.01,111.96
2016,3,4,11,0,7.0,209.0,2.9,19.0,214.0,203.54,159.17
2016,3,4,11,15,15.5,240.5,2.8,18.5,252.0,239.78,187.9
2016,3,4,11,30,24.0,272.0,2.7,18.0,290.0,275.38,215.95
2016,3,4,11,45,13.0,225.0,2.65,18.0,235.0,220.95,172.83
2016,3,4,12,0,2.0,178.0,2.6,18.0,180.0,167.97,130.67
2016,3,4,12,15,1.0,136.0,2.65,18.0,137.0,127.64,98.49
2016,3,4,12,30,0.0,94.0,2.7,18.0,94.0,87.72,66.28
2016,3,4,12,45,15.5,190.5,2.75,18.0,202.0,186.66,146.12
2016,3,4,13,0,31.0,287.0,2.8,18.0,310.0,282.42,221.28
2016,3,4,13,15,31.0,281.0,2.8,17.5,303.0,273.5,214.49
2016,3,4,13,30,31.0,275.0,2.8,17.0,296.0,264.58,207.99
2016,3,4,13,45,15.5,200.5,2.85,17.0,211.0,191.18,150.12
2016,3,4,14,0,0.0,126.0,2.9,17.0,126.0,116.79,90.55
2016,3,4,14,15,0.0,69.0,2.7,17.0,69.0,64.27,47.75
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,11.15,3.68
2016,3,4,14,45,0.0,71.5,2.35,17.0,71.5,66.58,49.96
2016,3,4,15,0,0.0,131.0,2.2,17.0,131.0,119.91,93.98
2016,3,4,15,15,0.0,86.0,1.95,16.5,86.0,80.1,61.46
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,38.1,26.6
2016,3,4,15,45,0.0,35.0,1.45,16.0,35.0,32.5,21.99
2016,3,4,16,0,0.0,29.0,1.2,16.0,29.0,26.91,17.31
2016,3,4,16,15,0.0,25.0,1.1,16.0,25.0,23.19,15.09
2016,3,4,16,30,0.0,21.0,1.0,16.0,21.0,19.47,11.78
2016,3,4,16,45,0.0,16.5,0.95,16.0,16.5,15.29,8.02
2016,3,4,17,0,0.0,12.0,0.9,16.0,12.0,11.11,4.23
2016,3,4,17,15,0.0,8.5,0.95,15.5,8.5,7.87,1.25
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.62,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.31,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.8,14.5,6.0,5.72,0.0
2016,3,5,7,0,0.0,12.0,3.1,15.0,12.0,11.12,2.48
2016,3,5,7,15,0.0,24.0,3.2,15.0,24.0,22.27,12.79
2016,3,5,7,30,0.0,36.0,3.3,15.0,36.0,33.43,22.6
2016,3,5,7,45,0.0,49.0,3.45,15.5,49.0,45.55,33.08
2016,3,5,8,0,0.0,62.0,3.6,16.0,62.0,58.11,43.78
2016,3,5,8,15,0.0,75.0,3.6,16.0,75.0,70.82,54.53
2016,3,5,8,30,0.0,88.0,3.6,16.0,88.0,83.47,65.08
2016,3,5,8,45,0.0,87.5,3.65,16.0,87.5,82.23,63.88
2016,3,5,9,0,0.0,87.0,3.7,16.0,87.0,81.33,62.95
2016,3,5,9,15,49.0,159.5,3.75,16.0,185.5,200.04,162.32
2016,3,5,9,30,98.0,232.0,3.8,16.0,284.0,317.86,257.71
2016,3,5,9,45,81.0,244.5,3.9,16.5,289.5,315.92,254.2
2016,3,5,10,0,64.0,257.0,4.0,17.0,295.0,313.47,250.69
2016,3,5,10,15,32.0,176.5,4.25,17.5,195.5,199.89,158.9
2016,3,5,10,30,0.0,96.0,4.5,18.0,96.0,89.56,68.19
2016,3,5,10,45,0.0,125.5,4.75,18.5,125.5,117.7,90.91
2016,3,5,11,0,0.0,155.0,5.0,19.0,155.0,145.83,113.29
2016,3,5,11,15,2.0,173.5,5.1,19.0,175.0,164.81,128.44
2016,3,5,11,30,4.0,192.0,5.2,19.0,195.0,183.59,143.38
2016,3,5,11,45,2.0,160.0,5.3,19.5,161.5,151.32,117.2
2016,3,5,12,0,0.0,128.0,5.4,20.0,128.0,119.58,91.48
2016,3,5,12,15,105.0,241.5,5.35,19.5,318.0,303.37,240.0
2016,3,5,12,30,210.0,355.0,5.3,19.0,508.0,471.53,370.95
2016,3,5,12,45,140.5,342.5,5.3,19.0,444.5,406.05,318.85
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,344.52,270.22
2016,3,5,13,15,73.0,321.5,5.35,18.5,373.0,332.33,261.38
2016,3,5,13,30,75.0,313.0,5.4,18.0,365.0,319.94,252.17
2016,3,5,13,45,40.0,255.0,5.5,18.0,283.0,248.06,195.48
2016,3,5,14,0,5.0,197.0,5.6,18.0,201.0,182.3,143.27
2016,3,5,14,15,2.5,135.0,5.85,17.5,137.0,125.62,97.91
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,68.0,50.94
2016,3,5,14,45,0.0,63.5,6.35,17.0,63.5,59.11,43.7
2016,3,5,15,0,0.0,54.0,6.6,17.0,54.0,50.24,36.42
2016,3,5,15,15,0.0,34.0,6.75,16.5,34.0,31.59,20.96
2016,3,5,15,30,0.0,14.0,6.9,16.0,14.0,12.99,5.35
2016,3,5,15,45,0.0,13.5,7.05,16.0,13.5,12.52,4.98
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,12.05,4.61
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,10.19,3.45
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,8.34,1.81
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,6.48,0.13
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,50.06,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,136.08,98.16
2016,3,6,7,15,256.5,51.5,1.8,12.0,91.5,227.48,184.01
2016,3,6,7,30,369.0,67.0,2.0,12.0,135.0,318.08,263.21
2016,3,6,7,45,453.5,76.0,2.25,12.5,185.5,390.61,325.51
2016,3,6,8,0,538.0,85.0,2.5,13.0,236.0,471.44,392.43
2016,3,6,8,15,588.5,92.0,2.6,13.0,286.5,528.58,438.78
2016,3,6,8,30,639.0,99.0,2.7,13.0,337.0,586.25,484.29
2016,3,6,8,45,678.5,103.0,2.85,13.5,385.5,632.67,519.24
2016,3,6,9,0,718.0,107.0,3.0,14.0,434.0,678.23,552.42
2016,3,6,9,15,523.5,162.0,3.05,14.0,412.5,597.48,486.38
2016,3,6,9,30,329.0,217.0,3.1,14.0,391.0,501.5,407.74
2016,3,6,9,45,356.5,228.0,3.2,14.5,429.5,534.79,432.9
2016,3,6,10,0,384.0,239.0,3.3,15.0,468.0,567.07,456.26
2016,3,6,10,15,444.0,234.0,3.3,15.0,511.5,616.86,493.89
2016,3,6,10,30,504.0,229.0,3.3,15.0,555.0,654.68,522.17
2016,3,6,10,45,475.5,250.5,3.35,15.0,567.5,648.23,515.44
2016,3,6,11,0,447.0,272.0,3.4,15.0,580.0,639.62,507.46
2016,3,6,11,15,312.0,310.0,3.4,15.0,528.0,557.57,442.2
2016,3,6,11,30,177.0,348.0,3.4,15.0,476.0,478.23,378.49
2016,3,6,11,45,370.0,298.0,3.45,15.0,568.0,568.26,451.35
2016,3,6,12,0,563.0,248.0,3.5,15.0,660.0,649.36,514.68
2016,3,6,12,15,556.0,251.0,3.55,15.0,658.0,628.55,497.78
2016,3,6,12,30,549.0,254.0,3.6,15.0,656.0,606.24,480.23
2016,3,6,12,45,395.0,299.5,3.7,15.0,588.0,527.72,418.0
2016,3,6,13,0,241.0,345.0,3.8,15.0,520.0,458.86,362.94
2016,3,6,13,15,238.5,339.5,3.85,15.0,509.0,439.3,347.65
2016,3,6,13,30,236.0,334.0,3.9,15.0,498.0,419.38,331.7
2016,3,6,13,45,185.0,323.0,3.95,15.0,449.5,371.73,294.03
2016,3,6,14,0,134.0,312.0,4.0,15.0,401.0,328.23,259.74
2016,3,6,14,15,190.0,294.0,4.05,15.0,413.5,324.47,255.77
2016,3,6,14,30,246.0,276.0,4.1,15.0,426.0,315.47,246.63
2016,3,6,14,45,237.0,259.5,4.15,15.0,397.0,283.63,220.18
2016,3,6,15,0,228.0,243.0,4.2,15.0,368.0,252.6,194.41
2016,3,6,15,15,149.5,222.5,4.1,14.5,301.5,207.07,160.28
2016,3,6,15,30,71.0,202.0,4.0,14.0,235.0,175.96,138.74
2016,3,6,15,45,35.5,162.0,3.95,14.0,178.5,137.67,109.28
2016,3,6,16,0,0.0,122.0,3.9,14.0,122.0,108.24,86.3
2016,3,6,16,15,0.0,105.5,3.75,13.5,105.5,94.04,78.33
2016,3,6,16,30,0.0,89.0,3.6,13.0,89.0,79.91,66.02
2016,3,6,16,45,0.0,71.5,3.45,12.5,71.5,64.83,52.62
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,49.56,38.81
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,35.76,26.13
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,21.34,12.75
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,10.66,0.01
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,5.0,15.0,1.7,8.5,15.5,17.78,0.0
2016,3,7,7,0,10.0,30.0,1.8,9.0,31.0,39.4,25.59
2016,3,7,7,15,31.0,50.5,1.95,9.0,56.0,75.4,58.68
2016,3,7,7,30,52.0,71.0,2.1,9.0,81.0,111.2,90.79
2016,3,7,7,45,63.5,92.5,2.3,9.5,108.5,143.15,118.91
2016,3,7,8,0,75.0,114.0,2.5,10.0,136.0,175.11,146.45
2016,3,7,8,15,83.5,135.0,2.6,10.0,163.5,204.47,171.4
2016,3,7,8,30,92.0,156.0,2.7,10.0,191.0,233.79,195.84
2016,3,7,8,45,140.0,177.0,2.85,10.0,238.0,302.69,253.51
2016,3,7,9,0,188.0,198.0,3.0,10.0,285.0,362.14,302.36
2016,3,7,9,15,206.5,217.0,3.0,10.0,321.0,397.47,330.15
2016,3,7,9,30,225.0,236.0,3.0,10.0,357.0,432.36,357.3
2016,3,7,9,45,424.5,200.5,3.0,10.5,448.0,570.69,468.76
2016,3,7,10,0,624.0,165.0,3.0,11.0,539.0,694.28,564.34
2016,3,7,10,15,354.0,232.0,3.0,11.0,446.5,534.35,434.75
2016,3,7,10,30,84.0,299.0,3.0,11.0,354.0,368.36,297.6
2016,3,7,10,45,177.0,311.0,3.05,11.5,432.0,459.74,371.3
2016,3,7,11,0,270.0,323.0,3.1,12.0,510.0,547.74,439.26
2016,3,7,11,15,135.0,173.5,3.15,12.0,267.0,283.31,230.66
2016,3,7,11,30,0.0,24.0,3.2,12.0,24.0,22.34,13.17
2016,3,7,11,45,5.5,129.5,3.3,12.0,133.5,125.13,99.12
2016,3,7,12,0,11.0,235.0,3.4,12.0,243.0,228.13,182.91
2016,3,7,12,15,38.0,286.0,3.45,12.0,314.0,296.46,237.89
2016,3,7,12,30,65.0,337.0,3.5,12.0,385.0,358.33,286.91
2016,3,7,12,45,103.5,345.5,3.6,12.0,421.5,385.07,308.31
2016,3,7,13,0,142.0,354.0,3.7,12.0,458.0,408.96,327.28
2016,3,7,13,15,195.0,343.0,3.7,12.0,482.0,419.01,335.3
2016,3,7,13,30,248.0,332.0,3.7,12.0,506.0,424.76,339.5
2016,3,7,13,45,126.0,262.5,3.7,12.0,351.5,293.81,235.56
2016,3,7,14,0,4.0,193.0,3.7,12.0,197.0,178.46,142.83
2016,3,7,14,15,52.0,237.0,3.7,12.0,270.0,229.73,184.45
2016,3,7,14,30,100.0,281.0,3.7,12.0,343.0,275.56,220.31
2016,3,7,14,45,67.5,251.0,3.7,12.0,291.5,234.39,187.46
2016,3,7,15,0,35.0,221.0,3.7,12.0,240.0,196.99,158.06
2016,3,7,15,15,172.0,207.5,3.5,12.0,291.0,201.13,155.91
2016,3,7,15,30,309.0,194.0,3.3,12.0,342.0,189.54,140.3
2016,3,7,15,45,282.5,182.0,3.15,12.0,307.0,157.77,117.38
2016,3,7,16,0,256.0,170.0,3.0,12.0,272.0,128.62,100.29
2016,3,7,16,15,387.0,133.5,2.55,11.5,265.0,93.32,78.22
2016,3,7,16,30,518.0,97.0,2.1,11.0,258.0,69.19,56.91
2016,3,7,16,45,469.0,84.0,1.7,11.0,210.0,61.23,49.73
2016,3,7,17,0,420.0,71.0,1.3,11.0,162.0,52.9,42.01
2016,3,7,17,15,324.0,57.5,1.25,10.5,116.5,43.72,33.39
2016,3,7,17,30,228.0,44.0,1.2,10.0,71.0,34.17,24.04
2016,3,7,17,45,114.0,22.0,1.15,9.5,35.5,17.2,4.73
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,157.5,16.0,1.2,8.0,31.0,110.59,0.0
2016,3,8,7,0,315.0,32.0,1.2,9.0,62.0,227.6,175.46
2016,3,8,7,15,421.5,42.5,1.3,9.5,109.0,309.69,253.77
2016,3,8,7,30,528.0,53.0,1.4,10.0,156.0,399.34,331.41
2016,3,8,7,45,589.0,61.0,1.5,10.5,207.0,464.1,386.25
2016,3,8,8,0,650.0,69.0,1.6,11.0,258.0,531.18,440.68
2016,3,8,8,15,691.0,74.5,1.6,11.5,309.0,583.22,480.75
2016,3,8,8,30,732.0,80.0,1.6,12.0,360.0,635.28,518.98
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,670.74,542.85
2016,3,8,9,0,758.0,98.0,1.6,13.0,451.0,704.03,564.66
2016,3,8,9,15,779.0,102.0,1.6,13.0,494.0,731.63,582.96
2016,3,8,9,30,800.0,106.0,1.6,13.0,537.0,760.82,602.27
2016,3,8,9,45,700.0,140.0,1.65,13.5,536.5,728.96,576.9
2016,3,8,10,0,600.0,174.0,1.7,14.0,536.0,687.34,543.54
2016,3,8,10,15,584.5,191.0,1.75,14.0,559.0,686.82,542.38
2016,3,8,10,30,569.0,208.0,1.8,14.0,582.0,688.51,542.33
2016,3,8,10,45,552.0,224.0,1.9,14.0,597.5,685.36,539.17
2016,3,8,11,0,535.0,240.0,2.0,14.0,613.0,679.85,534.36
2016,3,8,11,15,489.5,266.0,2.0,14.0,614.0,660.13,517.96
2016,3,8,11,30,444.0,292.0,2.0,14.0,615.0,638.87,500.61
2016,3,8,11,45,480.0,280.0,2.0,14.0,633.0,640.42,502.04
2016,3,8,12,0,516.0,268.0,2.0,14.0,651.0,639.07,501.05
2016,3,8,12,15,267.0,269.0,1.95,14.0,467.5,445.79,352.73
2016,3,8,12,30,18.0,270.0,1.9,14.0,284.0,263.26,207.44
2016,3,8,12,45,10.5,225.0,1.85,14.0,233.0,215.56,170.34
2016,3,8,13,0,3.0,180.0,1.8,14.0,182.0,168.87,133.09
2016,3,8,13,15,12.5,224.0,1.85,13.5,233.0,213.63,169.58
2016,3,8,13,30,22.0,268.0,1.9,13.0,284.0,256.46,203.98
2016,3,8,13,45,22.0,260.0,2.0,13.0,275.0,247.16,196.66
2016,3,8,14,0,22.0,252.0,2.1,13.0,266.0,237.84,189.48
2016,3,8,14,15,22.0,243.0,2.15,13.0,257.0,227.61,181.52
2016,3,8,14,30,22.0,234.0,2.2,13.0,248.0,217.32,173.48
2016,3,8,14,45,87.5,243.0,2.3,13.0,292.5,234.42,185.75
2016,3,8,15,0,153.0,252.0,2.4,13.0,337.0,243.06,190.14
2016,3,8,15,15,76.5,183.5,2.2,12.5,226.0,171.74,135.04
2016,3,8,15,30,0.0,115.0,2.0,12.0,115.0,105.13,83.65
2016,3,8,15,45,67.5,142.0,1.8,12.0,169.5,126.49,99.28
2016,3,8,16,0,135.0,169.0,1.6,12.0,224.0,132.59,104.96
2016,3,8,16,15,125.5,148.5,1.35,11.5,194.0,114.07,96.44
2016,3,8,16,30,116.0,128.0,1.1,11.0,164.0,99.86,84.16
2016,3,8,16,45,103.0,106.0,0.85,11.0,134.0,84.21,70.19
2016,3,8,17,0,90.0,84.0,0.6,11.0,104.0,68.04,55.51
2016,3,8,17,15,68.5,62.5,0.55,10.5,75.5,51.7,40.52
2016,3,8,17,30,47.0,41.0,0.5,10.0,47.0,34.85,24.77
2016,3,8,17,45,23.5,20.5,0.5,10.0,23.5,18.14,6.28
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,149.0,16.5,1.75,10.5,31.0,109.37,8.58
2016,3,9,7,0,298.0,33.0,1.9,11.0,62.0,221.45,172.31
2016,3,9,7,15,398.5,43.0,1.95,11.0,107.5,299.54,245.92
2016,3,9,7,30,499.0,53.0,2.0,11.0,153.0,384.69,320.46
2016,3,9,7,45,249.5,66.0,2.15,11.5,116.0,255.31,214.54
2016,3,9,8,0,0.0,79.0,2.3,12.0,79.0,75.92,59.56
2016,3,9,8,15,0.0,94.5,2.35,12.5,94.5,91.14,72.54
2016,3,9,8,30,0.0,110.0,2.4,13.0,110.0,106.26,84.99
2016,3,9,8,45,0.0,117.5,2.5,13.5,117.5,112.85,90.11
2016,3,9,9,0,0.0,125.0,2.6,14.0,125.0,119.59,95.28
2016,3,9,9,15,95.5,184.5,2.6,14.5,236.5,275.1,224.91
2016,3,9,9,30,191.0,244.0,2.6,15.0,348.0,416.29,337.02
2016,3,9,9,45,296.5,243.0,2.6,15.5,417.5,508.14,408.07
2016,3,9,10,0,402.0,242.0,2.6,16.0,487.0,589.3,469.34
2016,3,9,10,15,404.5,256.0,2.6,16.0,513.0,603.74,478.41
2016,3,9,10,30,407.0,270.0,2.6,16.0,539.0,616.34,486.55
2016,3,9,10,45,294.5,304.5,2.6,16.5,503.0,556.98,437.84
2016,3,9,11,0,182.0,339.0,2.6,17.0,467.0,488.34,382.5
2016,3,9,11,15,233.0,340.5,2.6,17.0,508.5,522.98,409.47
2016,3,9,11,30,284.0,342.0,2.6,17.0,550.0,562.17,438.79
2016,3,9,11,45,333.0,333.5,2.6,17.5,580.5,579.68,451.15
2016,3,9,12,0,382.0,325.0,2.6,18.0,611.0,594.34,461.32
2016,3,9,12,15,355.0,333.0,2.6,18.0,599.0,568.51,441.11
2016,3,9,12,30,328.0,341.0,2.6,18.0,587.0,542.72,421.14
2016,3,9,12,45,235.0,349.5,2.65,18.5,525.0,474.34,367.97
2016,3,9,13,0,142.0,358.0,2.7,19.0,463.0,413.52,320.39
2016,3,9,13,15,108.5,342.5,2.65,19.0,421.5,371.87,288.54
2016,3,9,13,30,75.0,327.0,2.6,19.0,380.0,333.23,258.81
2016,3,9,13,45,53.5,299.0,2.6,19.0,336.5,292.75,227.76
2016,3,9,14,0,32.0,271.0,2.6,19.0,293.0,254.63,198.41
2016,3,9,14,15,58.0,276.0,2.55,19.0,313.0,264.46,205.99
2016,3,9,14,30,84.0,281.0,2.5,19.0,333.0,271.05,210.53
2016,3,9,14,45,117.0,267.5,2.45,19.0,335.5,257.23,198.6
2016,3,9,15,0,150.0,254.0,2.4,19.0,338.0,244.46,187.02
2016,3,9,15,15,101.5,228.0,2.2,18.5,283.0,209.69,161.25
2016,3,9,15,30,53.0,202.0,2.0,18.0,228.0,174.95,135.99
2016,3,9,15,45,33.0,174.0,1.85,18.0,190.0,146.82,114.68
2016,3,9,16,0,13.0,146.0,1.7,18.0,152.0,127.31,100.14
2016,3,9,16,15,7.5,128.0,1.5,17.5,131.5,111.44,91.99
2016,3,9,16,30,2.0,110.0,1.3,17.0,111.0,96.34,79.19
2016,3,9,16,45,1.0,90.5,1.1,16.5,91.0,79.96,65.02
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,63.4,50.39
2016,3,9,17,15,0.0,51.5,0.9,15.5,51.5,46.63,35.32
2016,3,9,17,30,0.0,32.0,0.9,15.0,32.0,29.61,19.81
2016,3,9,17,45,0.0,18.0,0.9,14.5,18.0,16.7,5.83
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,1.0,17.5,2.5,12.0,17.5,16.73,0.01
2016,3,10,7,0,2.0,35.0,2.7,13.0,35.0,36.99,24.37
2016,3,10,7,15,18.5,55.5,2.8,13.5,59.0,73.95,56.74
2016,3,10,7,30,35.0,76.0,2.9,14.0,83.0,106.7,85.39
2016,3,10,7,45,44.5,97.5,3.0,14.5,109.5,136.84,111.32
2016,3,10,8,0,54.0,119.0,3.1,15.0,136.0,166.97,136.7
2016,3,10,8,15,61.0,139.5,3.3,15.5,161.5,194.13,159.02
2016,3,10,8,30,68.0,160.0,3.5,16.0,187.0,221.27,180.87
2016,3,10,8,45,71.0,181.0,3.7,16.5,212.0,245.97,200.23
2016,3,10,9,0,74.0,202.0,3.9,17.0,237.0,270.33,218.99
2016,3,10,9,15,50.5,207.5,4.0,17.0,232.5,255.65,205.87
2016,3,10,9,30,27.0,213.0,4.1,17.0,228.0,230.2,184.2
2016,3,10,9,45,16.5,204.0,4.2,17.5,213.5,210.82,167.59
2016,3,10,10,0,6.0,195.0,4.3,18.0,199.0,192.01,151.52
2016,3,10,10,15,4.0,189.0,4.3,18.0,192.0,183.5,144.35
2016,3,10,10,30,2.0,183.0,4.3,18.0,185.0,175.3,137.46
2016,3,10,10,45,199.5,240.5,4.3,18.5,382.5,414.72,331.06
2016,3,10,11,0,397.0,298.0,4.3,19.0,580.0,625.49,491.61
2016,3,10,11,15,270.0,328.5,4.2,19.0,522.0,548.16,428.94
2016,3,10,11,30,143.0,359.0,4.1,19.0,464.0,465.55,363.22
2016,3,10,11,45,142.5,362.5,4.1,19.5,468.5,461.4,359.33
2016,3,10,12,0,142.0,366.0,4.1,20.0,473.0,456.7,354.75
2016,3,10,12,15,71.0,239.5,4.05,20.0,293.0,275.89,215.57
2016,3,10,12,30,0.0,113.0,4.0,20.0,113.0,105.44,79.78
2016,3,10,12,45,47.5,232.5,3.95,20.0,268.0,247.01,193.05
2016,3,10,13,0,95.0,352.0,3.9,20.0,423.0,379.99,295.5
2016,3,10,13,15,49.0,268.5,3.75,19.5,305.5,273.44,213.1
2016,3,10,13,30,3.0,185.0,3.6,19.0,188.0,172.41,133.86
2016,3,10,13,45,1.5,134.0,3.45,19.0,135.5,125.02,96.25
2016,3,10,14,0,0.0,83.0,3.3,19.0,83.0,77.39,57.87
2016,3,10,14,15,0.0,102.5,3.1,19.0,102.5,95.41,72.67
2016,3,10,14,30,0.0,122.0,2.9,19.0,122.0,112.88,86.97
2016,3,10,14,45,0.0,78.5,2.75,19.0,78.5,73.13,54.74
2016,3,10,15,0,0.0,35.0,2.6,19.0,35.0,32.54,21.42
2016,3,10,15,15,0.0,40.5,2.35,18.5,40.5,37.65,25.81
2016,3,10,15,30,0.0,46.0,2.1,18.0,46.0,42.76,30.23
2016,3,10,15,45,0.0,39.5,1.9,18.0,39.5,36.7,25.25
2016,3,10,16,0,0.0,33.0,1.7,18.0,33.0,30.64,20.24
2016,3,10,16,15,0.0,28.5,1.5,17.5,28.5,26.45,17.83
2016,3,10,16,30,0.0,24.0,1.3,17.0,24.0,22.26,14.19
2016,3,10,16,45,0.0,19.5,1.15,16.5,19.5,18.07,10.49
2016,3,10,17,0,0.0,15.0,1.0,16.0,15.0,13.89,6.74
2016,3,10,17,15,0.0,11.0,1.05,15.5,11.0,10.18,3.35
2016,3,10,17,30,0.0,7.0,1.1,15.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,7.4,0.4
2016,3,11,7,15,0.0,13.0,4.9,12.5,13.0,12.04,4.56
2016,3,11,7,30,0.0,18.0,4.8,12.0,18.0,16.68,8.7
2016,3,11,7,45,0.0,23.5,4.7,12.0,23.5,21.79,13.2
2016,3,11,8,0,0.0,29.0,4.6,12.0,29.0,26.9,17.65
2016,3,11,8,15,0.0,34.5,4.55,12.0,34.5,32.02,22.04
2016,3,11,8,30,0.0,40.0,4.5,12.0,40.0,37.15,26.4
2016,3,11,8,45,0.0,41.0,4.45,12.5,41.0,38.09,27.06
2016,3,11,9,0,0.0,42.0,4.4,13.0,42.0,39.03,27.71
2016,3,11,9,15,0.0,67.0,4.45,13.0,67.0,62.36,47.39
2016,3,11,9,30,0.0,92.0,4.5,13.0,92.0,85.8,66.96
2016,3,11,9,45,9.5,160.0,4.6,13.5,166.0,160.26,128.79
2016,3,11,10,0,19.0,228.0,4.7,14.0,240.0,236.12,190.28
2016,3,11,10,15,9.5,172.0,4.9,14.0,178.0,171.06,136.69
2016,3,11,10,30,0.0,116.0,5.1,14.0,116.0,108.66,84.96
2016,3,11,10,45,157.5,220.0,5.3,14.5,332.5,351.43,286.4
2016,3,11,11,0,315.0,324.0,5.5,15.0,549.0,588.49,472.43
2016,3,11,11,15,157.5,225.5,5.55,14.5,338.0,349.24,282.89
2016,3,11,11,30,0.0,127.0,5.6,14.0,127.0,118.83,92.81
2016,3,11,11,45,6.5,188.0,5.65,14.0,193.0,181.2,144.07
2016,3,11,12,0,13.0,249.0,5.7,14.0,259.0,242.92,193.93
2016,3,11,12,15,198.5,290.5,5.6,14.0,440.5,420.92,339.66
2016,3,11,12,30,384.0,332.0,5.5,14.0,622.0,574.31,460.43
2016,3,11,12,45,195.0,265.5,5.4,14.0,413.0,375.06,301.83
2016,3,11,13,0,6.0,199.0,5.3,14.0,204.0,188.17,149.29
2016,3,11,13,15,11.5,227.5,5.4,14.0,236.5,216.42,172.54
2016,3,11,13,30,17.0,256.0,5.5,14.0,269.0,243.51,194.5
2016,3,11,13,45,150.5,283.5,5.65,14.0,387.0,325.33,260.66
2016,3,11,14,0,284.0,311.0,5.8,14.0,505.0,393.4,313.48
2016,3,11,14,15,319.5,288.5,5.7,13.5,497.0,371.14,294.43
2016,3,11,14,30,355.0,266.0,5.6,13.0,489.0,345.54,272.02
2016,3,11,14,45,177.5,203.0,5.55,13.0,314.5,226.55,178.18
2016,3,11,15,0,0.0,140.0,5.5,13.0,140.0,127.99,102.05
2016,3,11,15,15,115.5,176.5,5.25,12.5,233.5,169.79,132.6
2016,3,11,15,30,231.0,213.0,5.0,12.0,327.0,202.55,154.79
2016,3,11,15,45,132.0,186.5,4.8,11.5,250.5,158.4,123.61
2016,3,11,16,0,33.0,160.0,4.6,11.0,174.0,131.98,106.6
2016,3,11,16,15,28.0,140.5,4.35,10.5,151.5,114.94,97.82
2016,3,11,16,30,23.0,121.0,4.1,10.0,129.0,104.77,89.07
2016,3,11,16,45,13.5,100.5,3.9,10.0,105.0,87.73,73.77
2016,3,11,17,0,4.0,80.0,3.7,10.0,81.0,70.51,58.06
2016,3,11,17,15,2.0,59.0,3.55,10.0,59.5,52.72,41.62
2016,3,11,17,30,0.0,38.0,3.4,10.0,38.0,34.68,24.81
2016,3,11,17,45,0.0,21.5,3.3,10.0,21.5,19.96,9.48
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,8.5,14.0,12.98,2.04
2016,3,12,7,0,0.0,28.0,2.1,9.0,28.0,26.0,16.08
2016,3,12,7,15,0.0,46.5,2.25,9.0,46.5,45.13,33.13
2016,3,12,7,30,0.0,65.0,2.4,9.0,65.0,64.15,49.99
2016,3,12,7,45,0.0,86.0,2.6,9.5,86.0,85.74,68.74
2016,3,12,8,0,0.0,107.0,2.8,10.0,107.0,106.96,86.83
2016,3,12,8,15,5.5,125.5,2.9,10.5,127.5,128.87,105.33
2016,3,12,8,30,11.0,144.0,3.0,11.0,148.0,150.96,123.66
2016,3,12,8,45,50.0,176.5,3.2,11.5,200.5,224.52,185.53
2016,3,12,9,0,89.0,209.0,3.4,12.0,253.0,290.03,239.3
2016,3,12,9,15,84.5,227.5,3.45,12.0,272.0,305.36,250.68
2016,3,12,9,30,80.0,246.0,3.5,12.0,291.0,320.11,261.67
2016,3,12,9,45,81.0,263.5,3.6,12.5,311.5,337.62,274.52
2016,3,12,10,0,82.0,281.0,3.7,13.0,332.0,354.67,286.89
2016,3,12,10,15,160.0,298.5,3.75,13.0,404.5,444.48,359.04
2016,3,12,10,30,238.0,316.0,3.8,13.0,477.0,522.43,420.29
2016,3,12,10,45,124.5,275.5,3.85,13.0,360.5,382.99,308.57
2016,3,12,11,0,11.0,235.0,3.9,13.0,244.0,231.99,185.24
2016,3,12,11,15,28.5,279.0,3.9,13.0,300.5,294.51,235.81
2016,3,12,11,30,46.0,323.0,3.9,13.0,357.0,348.98,278.8
2016,3,12,11,45,37.0,312.5,3.9,13.0,340.5,328.26,261.89
2016,3,12,12,0,28.0,302.0,3.9,13.0,324.0,308.19,245.74
2016,3,12,12,15,26.5,298.5,3.95,13.0,319.0,300.7,239.79
2016,3,12,12,30,25.0,295.0,4.0,13.0,314.0,291.42,232.4
2016,3,12,12,45,13.5,233.5,4.05,13.5,244.0,225.5,179.4
2016,3,12,13,0,2.0,172.0,4.1,14.0,174.0,160.99,127.08
2016,3,12,13,15,1.0,141.0,4.2,14.0,142.0,131.63,103.36
2016,3,12,13,30,0.0,110.0,4.3,14.0,110.0,102.46,79.55
2016,3,12,13,45,3.0,157.0,4.4,14.0,159.0,146.65,115.95
2016,3,12,14,0,6.0,204.0,4.5,14.0,208.0,189.32,150.8
2016,3,12,14,15,11.5,217.0,4.5,14.0,224.5,201.66,160.9
2016,3,12,14,30,17.0,230.0,4.5,14.0,241.0,212.85,170.07
2016,3,12,14,45,8.5,129.0,4.5,14.0,134.5,121.44,95.68
2016,3,12,15,0,0.0,28.0,4.5,14.0,28.0,26.03,16.38
2016,3,12,15,15,0.0,76.5,4.3,14.0,76.5,71.23,54.61
2016,3,12,15,30,0.0,125.0,4.1,14.0,125.0,113.82,90.42
2016,3,12,15,45,0.0,90.5,3.9,14.0,90.5,83.76,65.43
2016,3,12,16,0,0.0,56.0,3.7,14.0,56.0,52.06,38.81
2016,3,12,16,15,0.0,48.5,3.55,13.5,48.5,45.06,34.8
2016,3,12,16,30,0.0,41.0,3.4,13.0,41.0,38.07,28.66
2016,3,12,16,45,0.0,33.5,3.25,13.0,33.5,31.09,22.38
2016,3,12,17,0,0.0,26.0,3.1,13.0,26.0,24.11,16.03
2016,3,12,17,15,0.0,19.0,3.05,12.5,19.0,17.61,10.07
2016,3,12,17,30,0.0,12.0,3.0,12.0,12.0,11.11,4.08
2016,3,12,17,45,0.0,7.0,3.0,12.0,7.0,6.48,0.0
2016,3,12,18,0,0.0,2.0,3.0,12.0,2.0,1.91,0.0
2016,3,12,18,15,0.0,1.0,3.0,12.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,2.7,13.5,3.0,2.77,0.0
2016,3,13,7,0,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2016,3,13,7,15,0.0,10.0,2.9,14.0,10.0,9.26,2.19
2016,3,13,7,30,0.0,14.0,2.9,14.0,14.0,12.97,5.46
2016,3,13,7,45,0.0,18.0,2.95,14.0,18.0,16.68,8.7
2016,3,13,8,0,0.0,22.0,3.0,14.0,22.0,20.4,11.91
2016,3,13,8,15,0.0,26.0,3.0,14.0,26.0,24.12,15.08
2016,3,13,8,30,0.0,30.0,3.0,14.0,30.0,27.85,18.22
2016,3,13,8,45,0.0,61.0,3.05,14.5,61.0,56.74,42.62
2016,3,13,9,0,0.0,92.0,3.1,15.0,92.0,86.04,66.95
2016,3,13,9,15,0.0,75.0,3.15,14.5,75.0,69.83,53.3
2016,3,13,9,30,0.0,58.0,3.2,14.0,58.0,53.98,39.97
2016,3,13,9,45,0.0,52.0,3.3,14.0,52.0,48.39,35.19
2016,3,13,10,0,0.0,46.0,3.4,14.0,46.0,42.81,30.42
2016,3,13,10,15,6.0,137.5,3.45,14.0,141.5,134.43,106.55
2016,3,13,10,30,12.0,229.0,3.5,14.0,237.0,228.87,182.97
2016,3,13,10,45,8.5,213.5,3.6,14.5,219.5,209.78,166.76
2016,3,13,11,0,5.0,198.0,3.7,15.0,202.0,191.18,151.26
2016,3,13,11,15,6.0,205.0,3.75,15.0,210.0,198.15,156.77
2016,3,13,11,30,7.0,212.0,3.8,15.0,218.0,205.02,162.17
2016,3,13,11,45,4.0,186.5,3.9,15.0,190.0,177.93,140.26
2016,3,13,12,0,1.0,161.0,4.0,15.0,162.0,151.31,118.7
2016,3,13,12,15,6.0,201.5,4.05,15.0,206.5,192.48,152.03
2016,3,13,12,30,11.0,242.0,4.1,15.0,251.0,232.86,184.33
2016,3,13,12,45,13.0,252.0,4.2,15.0,262.5,242.25,191.82
2016,3,13,13,0,15.0,262.0,4.3,15.0,274.0,251.25,199.08
2016,3,13,13,15,11.5,239.5,4.25,15.0,248.5,227.38,180.08
2016,3,13,13,30,8.0,217.0,4.2,15.0,223.0,204.01,161.49
2016,3,13,13,45,11.5,229.0,4.2,15.0,237.5,215.29,170.74
2016,3,13,14,0,15.0,241.0,4.2,15.0,252.0,225.83,179.32
2016,3,13,14,15,7.5,191.0,4.1,15.0,196.5,177.51,140.61
2016,3,13,14,30,0.0,141.0,4.0,15.0,141.0,129.87,102.18
2016,3,13,14,45,0.0,143.0,3.9,15.0,143.0,131.22,103.56
2016,3,13,15,0,0.0,145.0,3.8,15.0,145.0,132.4,104.77
2016,3,13,15,15,0.0,123.0,3.65,15.0,123.0,112.81,88.86
2016,3,13,15,30,0.0,101.0,3.5,15.0,101.0,93.28,72.89
2016,3,13,15,45,0.0,106.5,3.4,15.0,106.5,97.5,76.65
2016,3,13,16,0,0.0,112.0,3.3,15.0,112.0,101.11,79.89
2016,3,13,16,15,0.0,97.5,3.1,14.5,97.5,88.28,72.86
2016,3,13,16,30,0.0,83.0,2.9,14.0,83.0,75.64,61.96
2016,3,13,16,45,0.0,68.5,2.75,14.0,68.5,62.88,50.64
2016,3,13,17,0,0.0,54.0,2.6,14.0,54.0,49.99,39.03
