Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,40.0,2.55,14.0,40.0,37.16,27.33
2016,3,13,17,30,0.0,26.0,2.5,14.0,26.0,24.13,15.37
2016,3,13,17,45,0.0,15.0,2.5,14.0,15.0,13.9,5.28
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,3,14,6,45,88.5,30.5,1.8,10.5,41.5,98.77,64.37
2016,3,14,7,0,177.0,50.0,2.0,11.0,72.0,173.8,139.69
2016,3,14,7,15,247.5,67.5,2.1,11.0,114.5,250.18,207.39
2016,3,14,7,30,318.0,85.0,2.2,11.0,157.0,321.53,269.59
2016,3,14,7,45,361.5,101.0,2.3,11.5,202.5,377.69,316.95
2016,3,14,8,0,405.0,117.0,2.4,12.0,248.0,435.6,364.13
2016,3,14,8,15,472.5,116.5,2.45,12.0,293.5,491.96,410.0
2016,3,14,8,30,540.0,116.0,2.5,12.0,339.0,556.04,460.61
2016,3,14,8,45,458.0,152.0,2.55,12.5,356.5,540.91,444.99
2016,3,14,9,0,376.0,188.0,2.6,13.0,374.0,512.07,419.18
2016,3,14,9,15,423.5,195.0,2.6,13.0,422.0,573.11,465.91
2016,3,14,9,30,471.0,202.0,2.6,13.0,470.0,621.5,501.91
2016,3,14,9,45,488.5,210.5,2.6,13.5,505.0,646.18,518.22
2016,3,14,10,0,506.0,219.0,2.6,14.0,540.0,669.08,533.17
2016,3,14,10,15,524.0,224.0,2.6,14.0,571.0,686.66,545.19
2016,3,14,10,30,542.0,229.0,2.6,14.0,602.0,702.12,555.64
2016,3,14,10,45,370.0,290.0,2.6,14.0,548.5,608.69,481.48
2016,3,14,11,0,198.0,351.0,2.6,14.0,495.0,516.48,407.59
2016,3,14,11,15,378.0,304.5,2.6,14.0,587.0,613.49,484.84
2016,3,14,11,30,558.0,258.0,2.6,14.0,679.0,704.32,554.11
2016,3,14,11,45,534.5,270.0,2.6,14.5,677.5,682.68,535.27
2016,3,14,12,0,511.0,282.0,2.6,15.0,676.0,659.76,516.41
2016,3,14,12,15,533.5,274.5,2.6,15.0,685.5,650.39,509.44
2016,3,14,12,30,556.0,267.0,2.6,15.0,695.0,638.31,500.2
2016,3,14,12,45,512.5,280.5,2.65,15.5,672.0,599.49,469.31
2016,3,14,13,0,469.0,294.0,2.7,16.0,649.0,561.65,439.17
2016,3,14,13,15,506.0,272.5,2.75,15.5,648.5,541.32,424.59
2016,3,14,13,30,543.0,251.0,2.8,15.0,648.0,517.42,406.52
2016,3,14,13,45,515.0,252.5,2.85,15.0,619.5,477.12,374.19
2016,3,14,14,0,487.0,254.0,2.9,15.0,591.0,438.12,342.49
2016,3,14,14,15,390.5,269.0,2.9,15.0,532.0,387.26,301.73
2016,3,14,14,30,294.0,284.0,2.9,15.0,473.0,341.29,265.38
2016,3,14,14,45,522.5,208.5,2.95,15.0,520.0,328.38,248.36
2016,3,14,15,0,751.0,133.0,3.0,15.0,567.0,294.96,211.17
2016,3,14,15,15,605.0,153.5,2.95,14.5,487.0,239.93,168.43
2016,3,14,15,30,459.0,174.0,2.9,14.0,407.0,198.35,139.44
2016,3,14,15,45,551.0,143.5,2.9,14.0,396.5,155.96,102.53
2016,3,14,16,0,643.0,113.0,2.9,14.0,386.0,102.91,65.17
2016,3,14,16,15,600.0,106.0,2.65,13.5,335.5,72.24,58.93
2016,3,14,16,30,557.0,99.0,2.4,13.0,285.0,70.17,57.35
2016,3,14,16,45,494.0,90.0,2.15,12.5,234.5,64.86,52.73
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,59.78,48.13
2016,3,14,17,15,342.5,67.0,1.8,11.5,136.5,50.51,39.54
2016,3,14,17,30,254.0,53.0,1.7,11.0,89.0,40.84,30.32
2016,3,14,17,45,127.0,34.5,1.65,10.5,52.5,28.2,17.2
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,14.65,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.5,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,34.23,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,156.72,111.49
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,256.8,209.24
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.0,335.14,278.47
2016,3,15,7,30,505.0,67.0,1.3,10.0,183.0,418.68,349.25
2016,3,15,7,45,574.0,72.5,1.4,10.5,235.5,487.04,405.52
2016,3,15,8,0,643.0,78.0,1.5,11.0,288.0,557.93,461.64
2016,3,15,8,15,681.5,83.5,1.6,11.5,339.0,609.1,500.43
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,660.1,537.1
2016,3,15,8,45,753.0,91.5,1.8,13.0,438.5,699.04,562.86
2016,3,15,9,0,786.0,94.0,1.9,14.0,487.0,740.79,590.18
2016,3,15,9,15,805.5,97.0,1.95,14.5,530.5,770.65,609.06
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,798.1,626.13
2016,3,15,9,45,841.0,102.0,2.15,15.5,612.5,818.9,639.25
2016,3,15,10,0,857.0,104.0,2.3,16.0,651.0,836.81,650.38
2016,3,15,10,15,867.0,106.0,2.35,16.0,682.5,846.69,656.34
2016,3,15,10,30,877.0,108.0,2.4,16.0,714.0,847.84,656.38
2016,3,15,10,45,885.5,108.5,2.5,16.5,738.5,848.71,655.62
2016,3,15,11,0,894.0,109.0,2.6,17.0,763.0,846.32,652.7
2016,3,15,11,15,898.5,110.0,2.65,17.0,779.5,837.91,646.56
2016,3,15,11,30,903.0,111.0,2.7,17.0,796.0,826.24,638.3
2016,3,15,11,45,906.0,111.0,2.75,17.5,805.0,809.2,625.19
2016,3,15,12,0,909.0,111.0,2.8,18.0,814.0,789.06,610.02
2016,3,15,12,15,909.5,111.0,2.85,18.0,814.5,764.08,592.63
2016,3,15,12,30,910.0,111.0,2.9,18.0,815.0,736.29,572.71
2016,3,15,12,45,913.5,107.5,2.95,18.0,808.5,704.49,548.79
2016,3,15,13,0,917.0,104.0,3.0,18.0,802.0,669.98,522.39
2016,3,15,13,15,913.0,103.5,3.0,18.0,786.0,631.21,491.96
2016,3,15,13,30,909.0,103.0,3.0,18.0,770.0,590.46,459.35
2016,3,15,13,45,903.5,101.0,3.0,18.0,747.0,545.85,423.04
2016,3,15,14,0,898.0,99.0,3.0,18.0,724.0,499.79,384.67
2016,3,15,14,15,889.0,97.0,2.95,18.0,693.5,451.03,343.11
2016,3,15,14,30,880.0,95.0,2.9,18.0,663.0,401.55,299.98
2016,3,15,14,45,867.5,93.0,2.9,18.0,625.5,350.46,254.83
2016,3,15,15,0,855.0,91.0,2.9,18.0,588.0,293.9,204.9
2016,3,15,15,15,837.5,88.0,2.7,17.5,545.5,240.94,158.44
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,189.12,114.71
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,137.66,75.93
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,88.44,48.09
2016,3,15,16,15,738.5,73.5,2.0,16.0,357.5,52.27,40.76
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,50.76,39.71
2016,3,15,16,45,655.0,62.5,1.45,14.5,255.0,43.14,33.02
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,40.07,30.27
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,35.53,26.08
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,30.82,21.5
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,22.08,12.46
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,12.84,0.0
2016,3,15,18,15,83.5,8.0,1.2,10.5,11.0,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,7.0,0.9,8.5,8.5,6.67,0.0
2016,3,16,6,30,112.0,14.0,0.9,9.0,17.0,64.88,0.0
2016,3,16,6,45,258.5,27.5,0.95,10.0,56.5,193.49,142.22
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,298.51,241.72
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,375.36,309.28
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,457.66,378.68
2016,3,16,7,45,634.0,65.5,1.6,12.5,248.5,520.44,430.15
2016,3,16,8,0,689.0,72.0,1.8,13.0,301.0,584.98,481.11
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.0,635.87,518.58
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,683.07,551.93
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,723.53,579.54
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,762.28,605.44
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.0,792.23,624.26
2016,3,16,9,30,853.0,96.0,2.3,16.0,590.0,819.68,641.18
2016,3,16,9,45,866.5,98.5,2.35,16.5,628.5,839.29,652.47
2016,3,16,10,0,880.0,101.0,2.4,17.0,667.0,855.88,661.72
2016,3,16,10,15,890.5,102.5,2.4,17.0,699.0,859.92,663.15
2016,3,16,10,30,901.0,104.0,2.4,17.0,731.0,866.76,666.79
2016,3,16,10,45,908.0,105.5,2.45,17.5,755.5,867.37,665.37
2016,3,16,11,0,915.0,107.0,2.5,18.0,780.0,864.61,661.83
2016,3,16,11,15,919.0,107.5,2.5,18.5,796.5,855.01,653.34
2016,3,16,11,30,923.0,108.0,2.5,19.0,813.0,842.12,642.8
2016,3,16,11,45,925.5,108.5,2.55,19.5,821.5,824.81,629.72
2016,3,16,12,0,928.0,109.0,2.6,20.0,830.0,804.33,614.56
2016,3,16,12,15,703.5,204.5,2.6,20.0,751.5,711.65,546.03
2016,3,16,12,30,479.0,300.0,2.6,20.0,673.0,619.17,475.1
2016,3,16,12,45,707.0,200.5,2.6,20.0,745.0,658.47,507.32
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,681.32,525.38
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.0,641.28,494.09
2016,3,16,13,30,925.0,100.0,2.6,20.0,783.0,599.29,461.1
2016,3,16,13,45,918.5,98.5,2.6,20.5,759.0,553.92,423.95
2016,3,16,14,0,912.0,97.0,2.6,21.0,735.0,507.15,384.91
2016,3,16,14,15,902.0,95.0,2.55,20.5,703.5,457.3,343.88
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,406.81,301.15
2016,3,16,14,45,878.5,91.0,2.5,20.0,633.5,354.78,255.8
2016,3,16,15,0,865.0,89.0,2.5,20.0,595.0,302.88,209.98
2016,3,16,15,15,847.0,86.0,2.35,19.5,551.5,243.67,159.05
2016,3,16,15,30,829.0,83.0,2.2,19.0,508.0,191.22,115.07
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.0,139.05,75.79
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,89.29,47.26
2016,3,16,16,15,744.5,71.5,1.65,18.5,361.0,50.49,38.77
2016,3,16,16,30,710.0,67.0,1.4,18.0,310.0,48.91,37.59
2016,3,16,16,45,659.5,61.5,1.2,17.5,258.0,42.21,31.79
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,39.92,29.76
2016,3,16,17,15,530.0,48.0,1.0,16.0,155.5,35.39,25.64
2016,3,16,17,30,451.0,40.0,1.0,15.0,105.0,30.66,21.13
2016,3,16,17,45,314.0,28.0,1.0,14.5,64.0,21.94,12.36
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,12.72,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,42.28,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,111.72,0.0
2016,3,17,6,45,308.5,27.0,1.05,12.5,62.0,219.25,163.96
2016,3,17,7,0,451.0,39.0,1.1,13.0,103.0,323.29,260.63
2016,3,17,7,15,534.0,47.5,1.15,13.5,154.0,399.17,326.27
2016,3,17,7,30,617.0,56.0,1.2,14.0,205.0,480.23,393.07
2016,3,17,7,45,669.0,62.0,1.3,15.0,258.0,541.85,441.42
2016,3,17,8,0,721.0,68.0,1.4,16.0,311.0,601.38,485.87
2016,3,17,8,15,756.5,72.0,1.45,16.5,363.0,651.47,521.11
2016,3,17,8,30,792.0,76.0,1.5,17.0,415.0,700.95,554.85
2016,3,17,8,45,817.0,79.5,1.6,18.0,464.0,740.74,580.13
2016,3,17,9,0,842.0,83.0,1.7,19.0,513.0,778.74,603.65
2016,3,17,9,15,860.0,86.0,1.65,19.5,557.5,808.38,620.64
2016,3,17,9,30,878.0,89.0,1.6,20.0,602.0,829.22,631.38
2016,3,17,9,45,890.5,91.5,1.6,20.5,640.5,848.45,641.56
2016,3,17,10,0,903.0,94.0,1.6,21.0,679.0,864.63,649.7
2016,3,17,10,15,912.5,95.5,1.55,21.0,711.0,873.99,654.0
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,880.05,656.26
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.0,879.81,653.23
2016,3,17,11,0,934.0,100.0,1.4,22.0,791.0,876.14,648.16
2016,3,17,11,15,938.0,100.5,1.3,22.0,807.5,866.37,639.84
2016,3,17,11,30,942.0,101.0,1.2,22.0,824.0,853.24,629.49
2016,3,17,11,45,943.0,101.5,1.2,22.5,832.0,834.47,615.74
2016,3,17,12,0,944.0,102.0,1.2,23.0,840.0,812.53,600.07
2016,3,17,12,15,943.5,102.0,1.2,23.0,840.0,785.96,582.56
2016,3,17,12,30,943.0,102.0,1.2,23.0,840.0,756.52,563.13
2016,3,17,12,45,940.5,102.0,1.2,23.5,831.5,723.01,538.45
2016,3,17,13,0,938.0,102.0,1.2,24.0,823.0,687.03,511.49
2016,3,17,13,15,933.5,101.0,1.2,24.0,806.5,646.64,481.95
2016,3,17,13,30,929.0,100.0,1.2,24.0,790.0,604.28,450.3
2016,3,17,13,45,921.5,99.0,1.25,24.0,765.5,558.62,415.73
2016,3,17,14,0,914.0,98.0,1.3,24.0,741.0,511.62,379.08
2016,3,17,14,15,689.5,171.0,1.3,23.5,644.5,429.49,317.64
2016,3,17,14,30,465.0,244.0,1.3,23.0,548.0,370.76,274.39
2016,3,17,14,45,456.5,233.0,1.3,23.0,517.0,331.62,242.81
2016,3,17,15,0,448.0,222.0,1.3,23.0,486.0,292.99,211.14
2016,3,17,15,15,638.5,153.5,1.25,23.0,499.5,252.05,170.38
2016,3,17,15,30,829.0,85.0,1.2,23.0,513.0,195.16,115.94
2016,3,17,15,45,803.5,82.0,1.2,23.0,464.5,143.26,77.49
2016,3,17,16,0,778.0,79.0,1.2,23.0,416.0,93.82,49.23
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.0,52.76,40.13
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,51.28,39.16
2016,3,17,16,45,658.5,64.0,0.95,20.5,261.5,44.01,32.95
2016,3,17,17,0,608.0,58.0,0.9,20.0,209.0,41.41,30.68
2016,3,17,17,15,529.0,49.5,0.95,19.0,158.5,36.52,26.3
2016,3,17,17,30,450.0,41.0,1.0,18.0,108.0,31.4,21.51
2016,3,17,17,45,317.0,29.0,1.05,17.5,66.5,22.73,12.98
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,13.56,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,1.3,10.0,12.0,44.42,0.0
2016,3,18,6,30,170.0,17.0,1.5,11.0,24.0,118.28,0.0
2016,3,18,6,45,305.5,29.5,1.75,12.0,65.5,221.95,169.92
2016,3,18,7,0,441.0,42.0,2.0,13.0,107.0,323.36,263.02
2016,3,18,7,15,523.0,50.5,2.0,13.0,157.5,398.77,329.39
2016,3,18,7,30,605.0,59.0,2.0,13.0,208.0,479.19,397.16
2016,3,18,7,45,302.5,68.0,2.0,13.5,142.5,301.25,252.2
2016,3,18,8,0,0.0,77.0,2.0,14.0,77.0,72.53,56.12
2016,3,18,8,15,0.0,96.5,1.95,14.5,96.5,91.97,72.51
2016,3,18,8,30,0.0,116.0,1.9,15.0,116.0,111.33,88.27
2016,3,18,8,45,5.5,148.5,1.9,15.5,151.5,148.58,118.69
2016,3,18,9,0,11.0,181.0,1.9,16.0,187.0,185.95,148.56
2016,3,18,9,15,13.5,197.0,1.9,16.0,205.0,203.26,162.04
2016,3,18,9,30,16.0,213.0,1.9,16.0,223.0,220.54,175.44
2016,3,18,9,45,43.0,252.0,1.9,16.5,280.0,293.52,232.98
2016,3,18,10,0,70.0,291.0,1.9,17.0,337.0,356.0,280.72
2016,3,18,10,15,163.0,310.5,1.9,17.0,424.0,462.61,363.32
2016,3,18,10,30,256.0,330.0,1.9,17.0,511.0,567.16,441.41
2016,3,18,10,45,398.0,295.0,1.9,17.5,586.5,642.38,497.45
2016,3,18,11,0,540.0,260.0,1.9,18.0,662.0,724.49,556.63
2016,3,18,11,15,731.0,185.5,1.85,18.0,742.5,796.15,609.29
2016,3,18,11,30,922.0,111.0,1.8,18.0,823.0,850.7,645.23
2016,3,18,11,45,923.0,112.0,1.8,18.5,831.5,832.59,630.74
2016,3,18,12,0,924.0,113.0,1.8,19.0,840.0,811.37,615.02
2016,3,18,12,15,695.0,211.5,1.8,19.0,758.0,716.65,546.11
2016,3,18,12,30,466.0,310.0,1.8,19.0,676.0,622.27,474.74
2016,3,18,12,45,534.5,281.5,1.85,19.0,697.5,621.45,475.7
2016,3,18,13,0,603.0,253.0,1.9,19.0,719.0,615.18,471.52
2016,3,18,13,15,577.0,255.0,1.9,19.0,693.5,574.1,440.36
2016,3,18,13,30,551.0,257.0,1.9,19.0,668.0,533.55,409.39
2016,3,18,13,45,482.0,275.5,1.95,19.0,627.5,485.95,372.69
2016,3,18,14,0,413.0,294.0,2.0,19.0,587.0,445.53,341.14
2016,3,18,14,15,421.0,276.0,2.05,18.5,563.5,406.97,311.27
2016,3,18,14,30,429.0,258.0,2.1,18.0,540.0,370.12,281.74
2016,3,18,14,45,535.5,206.0,2.15,18.0,537.5,336.58,251.31
2016,3,18,15,0,642.0,154.0,2.2,18.0,535.0,291.51,209.71
2016,3,18,15,15,617.5,148.0,2.2,17.5,492.5,244.72,170.09
2016,3,18,15,30,593.0,142.0,2.2,17.0,450.0,200.18,133.41
2016,3,18,15,45,538.5,140.0,2.2,16.5,399.5,158.47,103.13
2016,3,18,16,0,484.0,138.0,2.2,16.0,349.0,121.29,81.51
2016,3,18,16,15,443.0,130.5,2.0,15.5,306.0,89.02,73.09
2016,3,18,16,30,402.0,123.0,1.8,15.0,263.0,86.1,70.86
2016,3,18,16,45,374.5,106.0,1.6,14.5,219.5,75.91,62.07
2016,3,18,17,0,347.0,89.0,1.4,14.0,176.0,65.2,52.59
2016,3,18,17,15,296.5,71.5,1.3,13.0,134.0,53.49,42.08
2016,3,18,17,30,246.0,54.0,1.2,12.0,92.0,41.23,30.79
2016,3,18,17,45,123.0,38.0,1.1,11.5,57.0,30.95,20.46
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,19.74,0.0
2016,3,18,18,15,0.0,11.0,1.0,10.5,11.0,10.48,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,10.5,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,13.92,0.0
2016,3,19,6,45,22.5,34.5,1.35,11.5,38.0,51.77,36.42
2016,3,19,7,0,45.0,54.0,1.5,12.0,61.0,87.33,68.56
2016,3,19,7,15,61.0,76.0,1.55,12.5,89.0,123.21,100.1
2016,3,19,7,30,77.0,98.0,1.6,13.0,117.0,169.06,139.33
2016,3,19,7,45,91.0,119.5,1.65,13.5,147.5,203.99,168.61
2016,3,19,8,0,105.0,141.0,1.7,14.0,178.0,239.2,197.38
2016,3,19,8,15,171.0,160.5,1.75,14.5,231.0,310.1,255.53
2016,3,19,8,30,237.0,180.0,1.8,15.0,284.0,396.08,323.58
2016,3,19,8,45,292.5,193.0,1.85,16.0,335.5,456.26,368.96
2016,3,19,9,0,348.0,206.0,1.9,17.0,387.0,517.72,414.15
2016,3,19,9,15,323.0,231.0,1.9,17.5,410.5,528.06,418.72
2016,3,19,9,30,298.0,256.0,1.9,18.0,434.0,535.9,421.71
2016,3,19,9,45,437.5,229.5,1.95,18.5,508.5,633.8,495.22
2016,3,19,10,0,577.0,203.0,2.0,19.0,583.0,721.24,558.52
2016,3,19,10,15,549.5,225.5,2.0,19.0,601.0,719.74,554.64
2016,3,19,10,30,522.0,248.0,2.0,19.0,619.0,715.39,549.65
2016,3,19,10,45,693.5,181.5,2.05,19.0,691.5,786.85,603.39
2016,3,19,11,0,865.0,115.0,2.1,19.0,764.0,841.35,640.19
2016,3,19,11,15,869.5,116.0,2.1,19.0,780.0,833.02,633.34
2016,3,19,11,30,874.0,117.0,2.1,19.0,796.0,821.54,625.06
2016,3,19,11,45,877.0,116.5,2.15,19.0,804.0,804.29,613.33
2016,3,19,12,0,880.0,116.0,2.2,19.0,812.0,784.04,599.6
2016,3,19,12,15,630.5,233.0,2.2,19.0,731.5,692.04,530.54
2016,3,19,12,30,381.0,350.0,2.2,19.0,651.0,598.66,458.23
2016,3,19,12,45,393.5,337.0,2.2,19.5,645.5,577.65,442.61
2016,3,19,13,0,406.0,324.0,2.2,20.0,640.0,555.44,425.41
2016,3,19,13,15,376.0,330.0,2.2,20.0,618.5,522.28,400.13
2016,3,19,13,30,346.0,336.0,2.2,20.0,597.0,490.6,375.82
2016,3,19,13,45,363.5,319.5,2.2,20.0,586.0,465.82,356.81
2016,3,19,14,0,381.0,303.0,2.2,20.0,575.0,439.2,335.84
2016,3,19,14,15,385.0,286.5,2.15,19.5,551.0,404.99,309.14
2016,3,19,14,30,389.0,270.0,2.1,19.0,527.0,370.13,281.3
2016,3,19,14,45,427.5,243.5,2.1,19.0,511.5,333.24,250.11
2016,3,19,15,0,466.0,217.0,2.1,19.0,496.0,296.48,217.95
2016,3,19,15,15,468.0,198.5,2.1,18.5,461.0,254.05,182.35
2016,3,19,15,30,470.0,180.0,2.1,18.0,426.0,211.4,147.04
2016,3,19,15,45,417.5,171.0,2.15,18.0,374.5,169.67,116.5
2016,3,19,16,0,365.0,162.0,2.2,18.0,323.0,140.54,99.76
2016,3,19,16,15,347.0,146.0,2.15,17.5,284.0,106.66,87.76
2016,3,19,16,30,329.0,130.0,2.1,17.0,245.0,96.65,79.47
2016,3,19,16,45,310.0,110.5,2.05,16.5,205.5,83.79,68.48
2016,3,19,17,0,291.0,91.0,2.0,16.0,166.0,66.45,53.29
2016,3,19,17,15,255.0,72.5,1.85,15.0,127.0,54.08,42.27
2016,3,19,17,30,219.0,54.0,1.7,14.0,88.0,41.1,30.44
2016,3,19,17,45,109.5,38.5,1.6,13.5,55.5,31.34,20.76
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,20.61,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,10.96,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,50.0,9.5,1.2,11.5,12.5,30.82,0.0
2016,3,20,6,30,100.0,19.0,1.4,12.0,25.0,89.16,25.08
2016,3,20,6,45,184.5,35.5,1.65,13.0,59.5,166.46,129.38
2016,3,20,7,0,269.0,52.0,1.9,14.0,94.0,240.17,195.68
2016,3,20,7,15,315.0,68.5,2.0,14.5,136.0,296.89,245.31
2016,3,20,7,30,361.0,85.0,2.1,15.0,178.0,356.2,295.33
2016,3,20,7,45,395.5,98.0,2.25,15.5,220.5,405.45,335.65
2016,3,20,8,0,430.0,111.0,2.4,16.0,263.0,455.79,375.49
2016,3,20,8,15,433.0,130.5,2.45,16.5,303.0,491.43,401.81
2016,3,20,8,30,436.0,150.0,2.5,17.0,343.0,525.34,426.08
2016,3,20,8,45,373.0,183.0,2.65,17.5,361.0,508.36,410.09
2016,3,20,9,0,310.0,216.0,2.8,18.0,379.0,500.14,400.64
2016,3,20,9,15,407.5,209.5,2.9,18.0,442.5,586.31,467.08
2016,3,20,9,30,505.0,203.0,3.0,18.0,506.0,662.08,524.1
2016,3,20,9,45,668.0,157.0,3.15,18.5,583.5,755.31,593.2
2016,3,20,10,0,831.0,111.0,3.3,19.0,661.0,839.27,651.0
2016,3,20,10,15,841.0,113.0,3.4,19.0,692.0,848.9,656.53
2016,3,20,10,30,851.0,115.0,3.5,19.0,723.0,855.38,660.55
2016,3,20,10,45,452.5,224.5,3.65,19.5,549.0,627.45,490.61
2016,3,20,11,0,54.0,334.0,3.8,20.0,375.0,374.36,289.96
2016,3,20,11,15,52.5,340.0,3.9,20.0,381.0,375.46,291.34
2016,3,20,11,30,51.0,346.0,4.0,20.0,387.0,376.34,291.75
2016,3,20,11,45,28.5,274.5,4.1,20.0,298.0,285.26,221.46
2016,3,20,12,0,6.0,203.0,4.2,20.0,209.0,194.6,150.39
2016,3,20,12,15,3.0,171.5,4.25,19.5,174.5,162.39,125.29
2016,3,20,12,30,0.0,140.0,4.3,19.0,140.0,130.62,100.19
2016,3,20,12,45,3.0,171.5,4.35,19.0,174.0,161.67,125.1
2016,3,20,13,0,6.0,203.0,4.4,19.0,208.0,192.1,149.32
2016,3,20,13,15,3.0,115.0,4.35,19.0,117.5,108.95,83.0
2016,3,20,13,30,0.0,27.0,4.3,19.0,27.0,25.15,15.0
2016,3,20,13,45,18.5,161.5,4.3,19.0,175.0,157.49,122.41
2016,3,20,14,0,37.0,296.0,4.3,19.0,323.0,279.72,218.73
2016,3,20,14,15,28.0,270.0,4.2,18.5,290.0,249.86,195.57
2016,3,20,14,30,19.0,244.0,4.1,18.0,257.0,226.5,177.78
2016,3,20,14,45,9.5,199.0,4.05,18.0,205.5,182.97,143.54
2016,3,20,15,0,0.0,154.0,4.0,18.0,154.0,140.46,109.86
2016,3,20,15,15,18.5,182.0,3.85,17.5,192.0,167.13,131.36
2016,3,20,15,30,37.0,210.0,3.7,17.0,230.0,182.12,143.16
2016,3,20,15,45,18.5,113.0,3.55,17.0,123.0,102.05,78.79
2016,3,20,16,0,0.0,16.0,3.4,17.0,16.0,14.85,6.9
2016,3,20,16,15,0.0,14.0,3.15,16.5,14.0,12.98,5.9
2016,3,20,16,30,0.0,12.0,2.9,16.0,12.0,11.12,4.28
2016,3,20,16,45,0.0,10.0,2.7,16.0,10.0,9.26,2.63
2016,3,20,17,0,0.0,8.0,2.5,16.0,8.0,7.41,0.96
2016,3,20,17,15,0.0,6.0,2.3,15.5,6.0,5.55,0.0
2016,3,20,17,30,0.0,4.0,2.1,15.0,4.0,3.7,0.0
2016,3,20,17,45,0.0,2.5,1.95,15.0,2.5,2.31,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.0,1.3,10.5,11.5,15.76,0.0
2016,3,21,6,30,24.0,22.0,1.5,11.0,23.0,42.55,15.34
2016,3,21,6,45,78.5,42.0,1.75,12.0,53.5,100.62,77.35
2016,3,21,7,0,133.0,62.0,2.0,13.0,84.0,166.99,135.78
2016,3,21,7,15,168.5,83.5,2.15,13.0,121.0,218.08,180.74
2016,3,21,7,30,204.0,105.0,2.3,13.0,158.0,270.84,226.16
2016,3,21,7,45,243.0,120.0,2.5,13.5,197.0,318.9,266.41
2016,3,21,8,0,282.0,135.0,2.7,14.0,236.0,369.03,307.26
2016,3,21,8,15,350.5,145.0,2.8,14.0,289.5,436.28,361.87
2016,3,21,8,30,419.0,155.0,2.9,14.0,343.0,519.89,427.63
2016,3,21,8,45,360.0,187.5,3.05,14.5,361.5,504.79,412.57
2016,3,21,9,0,301.0,220.0,3.2,15.0,380.0,498.59,404.55
2016,3,21,9,15,377.5,221.5,3.35,15.0,439.0,564.14,456.07
2016,3,21,9,30,454.0,223.0,3.5,15.0,498.0,643.39,516.36
2016,3,21,9,45,483.5,227.0,3.65,15.0,535.5,673.22,538.13
2016,3,21,10,0,513.0,231.0,3.8,15.0,573.0,701.51,558.94
2016,3,21,10,15,416.0,277.5,3.9,15.0,563.5,664.93,527.94
2016,3,21,10,30,319.0,324.0,4.0,15.0,554.0,616.65,488.61
2016,3,21,10,45,221.0,346.0,4.1,15.5,508.0,540.88,427.87
2016,3,21,11,0,123.0,368.0,4.2,16.0,462.0,475.5,374.45
2016,3,21,11,15,68.0,311.5,4.35,16.0,363.5,359.62,284.36
2016,3,21,11,30,13.0,255.0,4.5,16.0,265.0,251.02,197.81
2016,3,21,11,45,6.5,202.5,4.65,16.0,207.5,195.09,153.35
2016,3,21,12,0,0.0,150.0,4.8,16.0,150.0,140.27,109.15
2016,3,21,12,15,0.0,150.0,4.9,16.0,150.0,140.1,109.08
2016,3,21,12,30,0.0,150.0,5.0,16.0,150.0,139.93,108.96
2016,3,21,12,45,0.0,152.5,5.1,16.5,152.5,142.07,110.52
2016,3,21,13,0,0.0,155.0,5.2,17.0,155.0,144.18,112.08
2016,3,21,13,15,0.0,152.0,5.1,16.5,152.0,141.21,109.97
2016,3,21,13,30,0.0,149.0,5.0,16.0,149.0,138.26,107.88
2016,3,21,13,45,0.0,100.0,4.95,16.0,100.0,93.25,71.33
2016,3,21,14,0,0.0,51.0,4.9,16.0,51.0,47.52,33.82
2016,3,21,14,15,0.0,43.5,4.8,16.0,43.5,40.51,28.08
2016,3,21,14,30,0.0,36.0,4.7,16.0,36.0,33.51,22.32
2016,3,21,14,45,4.0,116.5,4.6,16.0,119.0,109.22,85.0
2016,3,21,15,0,8.0,197.0,4.5,16.0,202.0,179.22,142.16
2016,3,21,15,15,4.0,141.0,4.35,15.5,143.5,129.53,102.12
2016,3,21,15,30,0.0,85.0,4.2,15.0,85.0,79.18,60.99
2016,3,21,15,45,0.0,51.0,4.1,15.0,51.0,47.42,34.52
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,15.77,7.79
2016,3,21,16,15,0.0,52.0,3.75,14.5,52.0,48.33,37.51
2016,3,21,16,30,0.0,87.0,3.5,14.0,87.0,79.39,65.27
2016,3,21,16,45,0.0,72.5,3.25,13.5,72.5,66.63,54.1
2016,3,21,17,0,0.0,58.0,3.0,13.0,58.0,53.75,42.65
2016,3,21,17,15,89.0,65.0,2.75,12.5,79.0,54.53,43.17
2016,3,21,17,30,178.0,72.0,2.5,12.0,100.0,56.38,44.24
2016,3,21,17,45,122.0,48.0,2.3,12.0,64.0,38.46,27.24
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,19.87,3.41
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,11.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.5,1.2,8.5,18.5,54.29,0.0
2016,3,22,6,30,191.0,25.0,1.4,9.0,37.0,146.94,81.65
2016,3,22,6,45,318.5,37.5,1.65,10.0,81.0,243.13,195.19
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,343.44,283.77
2016,3,22,7,15,524.0,58.5,2.05,11.0,176.5,418.37,349.4
2016,3,22,7,30,602.0,67.0,2.2,11.0,228.0,497.7,416.35
2016,3,22,7,45,654.5,73.0,2.35,11.5,281.5,560.29,466.85
2016,3,22,8,0,707.0,79.0,2.5,12.0,335.0,624.3,516.23
2016,3,22,8,15,741.0,83.5,2.55,12.0,387.0,673.57,552.55
2016,3,22,8,30,775.0,88.0,2.6,12.0,439.0,718.72,585.0
2016,3,22,8,45,806.5,89.5,2.65,12.5,489.0,761.19,613.76
2016,3,22,9,0,838.0,91.0,2.7,13.0,539.0,802.08,640.84
2016,3,22,9,15,662.0,152.5,2.75,13.0,524.5,741.74,594.75
2016,3,22,9,30,486.0,214.0,2.8,13.0,510.0,662.1,531.16
2016,3,22,9,45,533.0,210.5,2.85,13.5,553.5,699.01,558.27
2016,3,22,10,0,580.0,207.0,2.9,14.0,597.0,734.55,583.17
2016,3,22,10,15,651.0,191.5,2.9,14.0,648.0,780.96,617.05
2016,3,22,10,30,722.0,176.0,2.9,14.0,699.0,820.27,644.44
2016,3,22,10,45,745.5,173.5,2.95,14.5,728.5,829.77,649.17
2016,3,22,11,0,769.0,171.0,3.0,15.0,758.0,836.17,652.03
2016,3,22,11,15,761.0,180.0,3.0,15.0,771.5,825.15,643.55
2016,3,22,11,30,753.0,189.0,3.0,15.0,785.0,811.32,633.33
2016,3,22,11,45,697.0,219.5,3.05,15.0,775.0,777.98,607.6
2016,3,22,12,0,641.0,250.0,3.1,15.0,765.0,743.28,580.86
2016,3,22,12,15,585.5,271.5,3.15,15.0,741.5,699.55,547.64
2016,3,22,12,30,530.0,293.0,3.2,15.0,718.0,657.71,515.54
2016,3,22,12,45,516.5,293.5,3.25,15.0,704.5,626.46,491.91
2016,3,22,13,0,503.0,294.0,3.3,15.0,691.0,594.67,467.52
2016,3,22,13,15,514.5,282.5,3.35,15.0,682.0,567.17,446.4
2016,3,22,13,30,526.0,271.0,3.4,15.0,673.0,537.84,423.39
2016,3,22,13,45,527.0,260.5,3.5,15.0,652.5,502.08,394.98
2016,3,22,14,0,528.0,250.0,3.6,15.0,632.0,465.44,365.23
2016,3,22,14,15,526.0,239.0,3.6,15.0,605.5,426.29,332.69
2016,3,22,14,30,524.0,228.0,3.6,15.0,579.0,386.74,299.13
2016,3,22,14,45,515.5,217.5,3.65,15.0,547.0,345.13,263.47
2016,3,22,15,0,507.0,207.0,3.7,15.0,515.0,303.96,227.72
2016,3,22,15,15,674.5,146.5,3.6,14.5,525.0,263.05,186.05
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,209.64,132.69
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.0,156.8,90.21
2016,3,22,16,0,793.0,80.0,3.4,14.0,437.0,106.33,57.25
2016,3,22,16,15,760.0,75.5,3.15,13.5,385.5,57.16,45.46
2016,3,22,16,30,727.0,71.0,2.9,13.0,334.0,51.34,40.5
2016,3,22,16,45,677.0,66.0,2.65,13.0,280.5,44.86,34.76
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,43.12,33.17
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,39.2,29.6
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,35.13,25.68
2016,3,22,17,45,347.5,34.5,1.7,10.5,80.0,27.12,17.81
2016,3,22,18,0,219.0,23.0,1.5,10.0,36.0,18.66,4.41
2016,3,22,18,15,109.5,11.5,1.5,9.5,18.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,12.0,1.2,7.0,15.0,28.01,0.0
2016,3,23,6,30,74.0,24.0,1.4,8.0,30.0,78.65,47.12
2016,3,23,6,45,130.5,43.5,1.6,9.0,62.5,138.9,111.24
2016,3,23,7,0,187.0,63.0,1.8,10.0,95.0,199.22,165.3
2016,3,23,7,15,217.5,83.0,1.9,10.5,132.5,247.72,208.04
2016,3,23,7,30,248.0,103.0,2.0,11.0,170.0,297.53,250.55
2016,3,23,7,45,275.0,119.5,2.15,11.5,209.0,341.49,287.04
2016,3,23,8,0,302.0,136.0,2.3,12.0,248.0,386.38,323.22
2016,3,23,8,15,353.0,149.0,2.35,12.5,298.0,445.48,370.06
2016,3,23,8,30,404.0,162.0,2.4,13.0,348.0,519.69,427.01
2016,3,23,8,45,346.0,194.5,2.5,13.5,365.0,504.43,411.76
2016,3,23,9,0,288.0,227.0,2.6,14.0,382.0,498.12,403.61
2016,3,23,9,15,465.0,193.5,2.65,14.5,468.0,620.94,499.76
2016,3,23,9,30,642.0,160.0,2.7,15.0,554.0,741.27,589.52
2016,3,23,9,45,701.0,151.0,2.8,15.5,605.0,784.35,617.97
2016,3,23,10,0,760.0,142.0,2.9,16.0,656.0,825.4,645.25
2016,3,23,10,15,780.5,142.5,2.9,16.5,691.0,838.0,651.49
2016,3,23,10,30,801.0,143.0,2.9,17.0,726.0,851.62,658.76
2016,3,23,10,45,730.5,183.0,2.9,17.5,727.5,829.53,641.0
2016,3,23,11,0,660.0,223.0,2.9,18.0,729.0,800.16,617.16
2016,3,23,11,15,702.5,209.0,2.85,18.0,757.5,808.55,623.18
2016,3,23,11,30,745.0,195.0,2.8,18.0,786.0,813.24,626.23
2016,3,23,11,45,715.5,212.5,2.75,18.0,785.0,788.0,606.51
2016,3,23,12,0,686.0,230.0,2.7,18.0,784.0,760.93,585.72
2016,3,23,12,15,691.5,227.0,2.7,18.0,785.5,739.32,569.93
2016,3,23,12,30,697.0,224.0,2.7,18.0,787.0,715.33,552.21
2016,3,23,12,45,662.5,237.0,2.7,18.5,767.5,676.43,521.82
2016,3,23,13,0,628.0,250.0,2.7,19.0,748.0,637.71,491.46
2016,3,23,13,15,619.5,246.5,2.65,19.0,729.5,600.84,463.39
2016,3,23,13,30,611.0,243.0,2.6,19.0,711.0,563.3,434.34
2016,3,23,13,45,662.5,211.5,2.6,19.0,705.0,532.33,410.21
2016,3,23,14,0,714.0,180.0,2.6,19.0,699.0,496.11,381.01
2016,3,23,14,15,723.0,166.0,2.55,18.5,672.0,451.08,344.52
2016,3,23,14,30,732.0,152.0,2.5,18.0,645.0,404.34,305.51
2016,3,23,14,45,702.5,150.5,2.5,18.0,602.0,353.46,262.35
2016,3,23,15,0,673.0,149.0,2.5,18.0,559.0,304.77,220.51
2016,3,23,15,15,648.0,143.0,2.4,17.5,515.5,255.92,178.81
2016,3,23,15,30,623.0,137.0,2.3,17.0,472.0,209.33,139.83
2016,3,23,15,45,652.5,115.0,2.2,17.0,437.5,159.06,97.77
2016,3,23,16,0,682.0,93.0,2.1,17.0,403.0,106.01,59.38
2016,3,23,16,15,532.5,108.0,1.85,16.5,332.5,76.13,61.5
2016,3,23,16,30,383.0,123.0,1.6,16.0,262.0,85.12,69.69
2016,3,23,16,45,477.5,97.0,1.4,15.5,243.0,68.8,55.55
2016,3,23,17,0,572.0,71.0,1.2,15.0,224.0,51.18,40.05
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.0,45.91,35.33
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,40.4,30.15
2016,3,23,17,45,291.0,38.5,1.2,12.0,79.0,30.69,20.86
2016,3,23,18,0,165.0,25.0,1.2,11.0,36.0,19.68,6.16
2016,3,23,18,15,82.5,12.5,1.15,10.5,18.0,11.91,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
