Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,55.37,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,152.94,102.96
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,235.21,190.19
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,327.43,270.91
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,399.24,332.6
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,475.06,395.11
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,533.31,441.37
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,592.46,486.71
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,642.84,523.14
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,692.81,558.02
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,726.69,580.24
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,758.19,600.5
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,715.7,565.85
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,662.51,522.05
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,755.72,591.45
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,845.01,652.98
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,855.89,658.65
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,863.79,663.04
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,839.28,643.79
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,811.55,621.8
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,804.75,616.24
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,795.31,608.68
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,744.64,569.64
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,696.52,532.48
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,678.28,519.29
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,658.29,504.51
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,636.56,488.73
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,612.8,471.19
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,569.64,438.23
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,528.35,406.46
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,495.43,380.96
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,462.13,354.65
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,451.88,345.06
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,425.72,320.18
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,374.25,275.58
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,323.26,230.75
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,271.52,185.72
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,221.2,142.76
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,167.12,100.64
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,123.27,72.84
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,77.63,53.94
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,67.59,54.09
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,63.27,50.49
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,58.69,46.51
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,51.95,40.53
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,43.26,32.55
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,31.31,21.32
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,19.31,6.8
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,11.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,65.62,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,177.91,126.4
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,258.05,209.33
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,346.12,286.47
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,418.33,348.67
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,494.34,411.68
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,459.47,382.28
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,406.05,337.53
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,437.81,361.74
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,467.95,383.54
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,400.13,325.65
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,326.53,262.92
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,476.65,382.39
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,604.87,479.47
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,752.07,589.95
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,879.66,677.25
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,888.75,679.82
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,888.54,677.27
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,847.98,647.2
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,793.04,605.16
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,791.21,603.68
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,786.66,599.87
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,772.56,588.76
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,755.95,575.93
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,733.13,559.31
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,708.28,541.14
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,681.38,521.83
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,652.12,500.43
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,641.7,493.49
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,622.02,478.62
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,576.96,443.13
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,530.34,405.57
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,481.2,364.89
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,431.36,322.55
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,379.28,277.49
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,327.1,231.53
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,267.58,180.12
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,214.79,134.79
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,162.83,93.49
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,113.45,60.74
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,64.79,40.86
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,52.48,40.82
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,46.67,35.85
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,45.86,35.19
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,41.67,31.46
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,37.31,27.36
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,28.95,19.41
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,20.13,8.19
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,11.91,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,85.41,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,221.93,164.29
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,303.73,247.81
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,394.6,327.31
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,462.29,385.48
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,529.8,441.14
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,587.47,485.07
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,645.78,527.13
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,691.76,559.5
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,736.77,590.43
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,773.56,614.75
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,801.78,632.58
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,828.91,648.94
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,853.44,663.32
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,869.52,672.03
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,882.44,678.64
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,890.64,682.74
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,895.59,684.73
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,893.09,680.78
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,887.25,674.75
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,876.88,666.74
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,863.26,656.64
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,844.84,642.46
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,823.29,626.27
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,796.74,607.87
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,767.42,587.54
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,712.06,546.58
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,657.59,504.68
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,620.91,476.95
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,582.82,447.53
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,541.27,414.9
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,500.25,382.07
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,444.37,337.83
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,394.36,298.06
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,349.57,261.99
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,314.4,233.41
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,269.7,193.39
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,219.46,147.72
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,177.98,117.43
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,142.97,96.09
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,90.82,63.46
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,55.28,43.08
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,56.52,44.36
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,58.14,45.86
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,50.97,39.53
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,43.84,32.98
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,33.13,22.93
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,21.96,10.03
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,13.34,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,96.95,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,202.76,153.26
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,285.78,234.04
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,377.68,314.62
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,448.77,375.39
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,523.53,436.54
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,582.6,483.0
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,642.6,527.39
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,687.14,559.67
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,734.98,593.86
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,732.98,589.38
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,721.6,578.4
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,682.71,546.38
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,642.28,511.87
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,671.82,532.8
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,699.8,551.94
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,775.44,609.73
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,846.32,661.4
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,845.41,658.65
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,841.52,654.45
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,861.36,668.03
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,875.58,677.52
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,857.84,664.8
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,837.04,650.2
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,811.27,631.63
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,782.73,611.13
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,715.99,559.6
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,651.75,509.08
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,617.7,483.14
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,582.02,455.28
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,547.89,428.29
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,509.48,396.99
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,460.51,357.2
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,412.56,317.32
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,367.3,278.06
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,322.91,238.98
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,270.39,192.35
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,215.35,143.56
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,175.84,118.55
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,159.82,116.23
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,123.78,94.4
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,103.51,86.4
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,94.62,78.88
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,85.34,70.8
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,70.5,57.49
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,55.05,43.36
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,40.96,30.11
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,24.13,12.4
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,13.34,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,114.36,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,237.37,184.78
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,328.27,272.28
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,428.75,361.07
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,498.61,422.64
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,567.56,481.42
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,627.49,528.78
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,687.99,574.75
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,734.97,609.4
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,780.77,642.5
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,817.3,666.77
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,845.04,684.14
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,872.38,702.42
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,896.95,718.61
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,802.15,645.51
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,669.86,537.79
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,768.67,616.32
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,859.19,683.78
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,839.54,666.99
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,816.34,646.69
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,815.36,645.28
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,811.47,641.63
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,784.17,619.93
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,755.5,597.33
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,733.23,580.05
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,709.0,561.17
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,667.42,528.86
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,626.37,496.74
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,589.46,467.54
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,552.44,437.91
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,523.39,414.51
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,491.16,387.85
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,449.06,352.63
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,406.49,316.39
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,363.95,279.64
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,322.19,243.11
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,280.93,202.2
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,230.88,152.56
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,90.96,53.14
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,8.35,1.5
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,38.15,22.55
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,66.41,54.14
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,57.43,46.18
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,47.86,37.59
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,43.77,33.94
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,39.52,29.9
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,31.29,21.97
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,22.6,11.89
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,13.34,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,114.74,10.4
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,234.17,184.07
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,322.95,265.9
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,420.86,349.32
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,490.55,407.83
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,563.44,466.51
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,620.97,510.25
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,683.64,556.02
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,730.38,587.49
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,775.97,617.39
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,813.73,641.47
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,842.84,659.15
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,870.54,676.5
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,895.5,691.88
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,913.0,700.84
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,927.3,707.73
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,935.51,711.94
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,940.3,714.03
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,938.0,710.79
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,932.22,705.42
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,921.24,698.02
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,906.84,688.45
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,886.54,675.42
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,863.06,660.19
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,798.74,615.91
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,734.31,567.93
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,703.73,544.56
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,671.95,519.78
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,634.51,492.75
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,595.07,463.55
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,553.66,431.18
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,511.41,397.36
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,465.5,359.66
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,419.21,320.77
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,370.62,279.24
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,321.68,236.56
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,274.25,195.42
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,228.21,155.86
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,177.75,110.5
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,125.15,68.67
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,76.04,45.23
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,55.18,43.71
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,47.66,37.19
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,45.3,35.17
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,41.53,31.81
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,37.59,28.09
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,30.21,21.0
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,22.45,12.12
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,105.66,31.31
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,215.46,170.98
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,295.3,244.89
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,381.99,320.77
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,452.98,380.86
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,527.3,441.1
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,586.72,487.18
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,647.0,531.48
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,695.4,565.09
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,743.05,597.34
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,701.55,563.14
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,645.87,516.57
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,761.34,604.19
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,869.46,679.42
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,888.62,689.49
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,904.82,698.4
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,906.64,698.76
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,912.1,701.93
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,879.72,677.64
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,841.81,649.46
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,833.9,643.5
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,823.25,635.37
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,772.88,595.96
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,722.92,556.97
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,702.84,542.57
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,680.95,526.5
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,650.76,503.86
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,620.01,480.62
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,588.33,456.83
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,555.37,431.64
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,531.46,413.11
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,502.84,390.07
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,460.02,355.23
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,416.58,319.09
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,370.37,279.84
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,323.02,238.77
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,277.98,200.15
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,234.71,163.39
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,183.89,117.28
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,130.13,73.42
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,76.59,44.98
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,54.05,42.52
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,51.65,40.57
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,49.1,38.39
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,45.1,34.85
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,40.93,30.95
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,32.78,23.18
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,23.44,13.16
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,14.3,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,110.54,48.6
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,222.68,177.57
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,296.69,245.45
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,379.34,317.04
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,250.81,211.25
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,70.07,54.77
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,84.28,66.93
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,98.43,78.58
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,139.09,112.4
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,180.05,145.68
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,194.63,156.74
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,209.21,167.75
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,279.73,223.9
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,339.68,270.2
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,380.57,300.92
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,420.98,330.85
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,537.24,420.57
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,651.24,505.25
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,754.48,582.25
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,847.91,650.25
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,874.24,667.64
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,894.5,681.33
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,875.68,667.45
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,853.74,651.79
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,826.53,633.68
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,796.53,613.53
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,763.1,591.05
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,726.99,565.19
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,686.16,534.18
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,643.37,501.0
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,597.46,464.78
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,550.19,426.47
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,500.43,385.78
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,449.93,343.19
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,397.29,297.15
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,344.79,250.32
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,291.1,202.63
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,231.9,150.98
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,178.85,106.92
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,128.2,70.24
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,78.77,45.08
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,53.24,41.96
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,46.63,36.25
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,45.03,34.9
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,41.67,31.86
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,38.18,28.52
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,31.3,21.93
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,24.07,13.96
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,11.95,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,129.49,70.69
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,254.78,205.2
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,333.12,276.8
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,418.22,350.61
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,485.61,407.21
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,555.81,463.59
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,392.05,327.74
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,164.45,133.58
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,177.06,144.01
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,189.64,153.79
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,271.29,220.41
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,343.19,277.26
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,305.14,244.71
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,255.9,203.7
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,341.23,271.0
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,414.83,327.04
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,563.64,442.12
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,687.65,534.39
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,814.53,629.21
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,913.3,695.65
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,903.01,686.64
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,889.46,676.6
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,870.1,661.47
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,847.71,644.46
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,821.23,625.95
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,792.0,605.57
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,758.9,582.85
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,723.26,556.9
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,683.05,526.74
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,640.96,494.54
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,595.89,459.58
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,549.44,422.55
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,499.77,381.86
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,449.45,339.52
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,397.39,294.85
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,345.36,249.21
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,286.38,198.09
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,234.12,152.52
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,181.45,108.74
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,130.91,71.87
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,81.65,46.34
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,53.87,42.33
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,46.84,36.29
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,44.86,34.62
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,41.5,31.67
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,38.01,28.41
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,31.14,21.84
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,23.92,14.08
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,11.84,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,130.47,80.2
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,252.47,202.88
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,328.73,270.56
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,411.22,340.22
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,308.47,256.5
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,181.8,149.17
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,211.89,174.13
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,242.11,197.81
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,359.33,292.34
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,482.86,386.49
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,650.89,510.95
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,820.83,624.86
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,844.45,635.44
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,870.07,649.39
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,884.37,655.79
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,895.41,660.3
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,904.35,664.55
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,910.16,666.91
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,907.82,662.92
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,902.31,657.13
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,892.25,649.81
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,879.12,640.66
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,861.03,629.14
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,840.03,615.69
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,786.54,579.53
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,732.42,541.3
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,692.27,514.12
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,652.62,486.56
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,649.76,486.76
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,636.69,478.35
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,590.72,444.14
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,543.94,408.51
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,495.48,371.03
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,446.72,332.04
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,378.8,278.82
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,327.94,239.26
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,284.08,203.27
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,242.06,168.92
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,197.05,131.57
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,150.51,95.98
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,97.77,61.72
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,55.57,43.09
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,62.8,49.65
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,69.54,55.68
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,60.91,48.19
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,51.83,40.05
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,40.61,29.75
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,28.9,18.16
2016,4,2,18,15,80.0,18.5,1.65,13.5,26.5,15.48,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
