Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,30.2,0.0
2016,4,3,6,15,175.5,26.5,1.15,9.5,46.5,145.34,97.03
2016,4,3,6,30,305.0,43.0,1.2,10.0,82.0,243.74,197.19
2016,4,3,6,45,397.5,54.5,1.3,10.5,130.0,324.99,269.17
2016,4,3,7,0,490.0,66.0,1.4,11.0,178.0,412.39,343.43
2016,4,3,7,15,550.0,74.5,1.4,11.5,230.5,480.82,399.33
2016,4,3,7,30,610.0,83.0,1.4,12.0,283.0,552.04,454.98
2016,4,3,7,45,305.0,97.0,1.4,12.5,197.0,357.81,297.4
2016,4,3,8,0,0.0,111.0,1.4,13.0,111.0,106.53,84.41
2016,4,3,8,15,0.0,134.0,1.4,13.5,134.0,129.53,103.61
2016,4,3,8,30,0.0,157.0,1.4,14.0,157.0,152.42,121.81
2016,4,3,8,45,1.5,167.0,1.4,14.5,168.0,162.77,129.62
2016,4,3,9,0,3.0,177.0,1.4,15.0,179.0,173.25,137.48
2016,4,3,9,15,22.5,226.0,1.4,15.5,241.0,239.76,190.54
2016,4,3,9,30,42.0,275.0,1.4,16.0,303.0,319.57,252.13
2016,4,3,9,45,220.5,288.5,1.45,16.5,447.0,515.03,403.6
2016,4,3,10,0,399.0,302.0,1.5,17.0,591.0,686.15,528.17
2016,4,3,10,15,527.0,264.0,1.5,17.5,662.5,767.77,584.72
2016,4,3,10,30,655.0,226.0,1.5,18.0,734.0,840.28,634.39
2016,4,3,10,45,639.5,243.0,1.55,18.5,750.5,835.15,627.95
2016,4,3,11,0,624.0,260.0,1.6,19.0,767.0,827.29,620.63
2016,4,3,11,15,620.5,268.5,1.65,19.0,780.5,819.14,614.77
2016,4,3,11,30,617.0,277.0,1.7,19.0,794.0,808.56,607.29
2016,4,3,11,45,582.0,295.0,1.75,19.5,786.5,778.37,584.63
2016,4,3,12,0,547.0,313.0,1.8,20.0,779.0,748.18,562.06
2016,4,3,12,15,530.5,317.5,1.85,20.0,768.5,719.17,541.8
2016,4,3,12,30,514.0,322.0,1.9,20.0,758.0,689.32,520.72
2016,4,3,12,45,529.5,312.5,1.95,20.0,757.5,669.09,506.82
2016,4,3,13,0,545.0,303.0,2.0,20.0,757.0,646.64,490.97
2016,4,3,13,15,610.5,267.0,2.1,20.0,765.5,630.25,480.22
2016,4,3,13,30,676.0,231.0,2.2,20.0,774.0,608.26,464.64
2016,4,3,13,45,619.0,244.0,2.3,20.0,730.0,554.63,424.05
2016,4,3,14,0,562.0,257.0,2.4,20.0,686.0,504.79,385.79
2016,4,3,14,15,683.0,202.5,2.45,19.5,702.0,483.67,368.85
2016,4,3,14,30,804.0,148.0,2.5,19.0,718.0,455.39,344.14
2016,4,3,14,45,792.0,143.5,2.55,19.0,680.5,404.55,301.09
2016,4,3,15,0,780.0,139.0,2.6,19.0,643.0,348.83,253.5
2016,4,3,15,15,761.5,134.5,2.6,18.5,598.5,296.73,208.66
2016,4,3,15,30,743.0,130.0,2.6,18.0,554.0,246.1,165.21
2016,4,3,15,45,734.0,119.5,2.65,17.5,508.5,193.87,121.75
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,142.56,83.17
2016,4,3,16,15,693.0,103.0,2.6,16.5,411.5,94.8,56.73
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,63.88,50.95
2016,4,3,16,45,628.0,87.5,2.45,15.5,308.5,59.59,47.41
2016,4,3,17,0,595.0,78.0,2.4,15.0,257.0,54.99,43.47
2016,4,3,17,15,529.5,69.0,2.15,14.0,205.0,50.43,39.5
2016,4,3,17,30,464.0,60.0,1.9,13.0,153.0,45.65,35.11
2016,4,3,17,45,364.0,47.5,1.65,12.0,107.0,37.26,27.25
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,27.3,17.29
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,13.78,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,8.58,0.0
2016,4,4,6,15,47.0,28.0,2.15,11.5,34.0,64.46,42.12
2016,4,4,6,30,94.0,47.0,2.3,12.0,59.0,114.63,90.78
2016,4,4,6,45,125.0,68.5,2.45,12.5,93.0,161.7,132.75
2016,4,4,7,0,156.0,90.0,2.6,13.0,127.0,220.63,183.65
2016,4,4,7,15,187.5,108.5,2.55,13.5,163.5,267.31,223.25
2016,4,4,7,30,219.0,127.0,2.5,14.0,200.0,315.74,263.11
2016,4,4,7,45,178.5,153.0,2.5,14.5,219.0,309.89,256.51
2016,4,4,8,0,138.0,179.0,2.5,15.0,238.0,312.11,256.04
2016,4,4,8,15,191.5,198.5,2.55,15.5,291.5,377.77,308.46
2016,4,4,8,30,245.0,218.0,2.6,16.0,345.0,458.58,370.82
2016,4,4,8,45,251.5,239.5,2.65,16.5,380.0,490.63,393.27
2016,4,4,9,0,258.0,261.0,2.7,17.0,415.0,521.64,414.83
2016,4,4,9,15,422.0,230.5,2.8,17.0,503.5,643.57,509.27
2016,4,4,9,30,586.0,200.0,2.9,17.0,592.0,761.46,597.42
2016,4,4,9,45,735.5,159.5,3.0,17.5,678.0,852.97,660.99
2016,4,4,10,0,885.0,119.0,3.1,18.0,764.0,938.68,718.06
2016,4,4,10,15,893.5,120.5,3.05,18.0,794.5,939.08,716.02
2016,4,4,10,30,902.0,122.0,3.0,18.0,825.0,943.32,717.53
2016,4,4,10,45,907.5,123.5,3.0,18.5,848.0,941.55,714.07
2016,4,4,11,0,913.0,125.0,3.0,19.0,871.0,936.45,708.55
2016,4,4,11,15,916.5,126.0,3.0,19.0,886.0,925.78,700.76
2016,4,4,11,30,920.0,127.0,3.0,19.0,901.0,911.85,690.92
2016,4,4,11,45,920.5,128.0,3.0,19.0,908.0,892.23,677.3
2016,4,4,12,0,921.0,129.0,3.0,19.0,915.0,869.59,661.71
2016,4,4,12,15,920.5,129.0,3.0,19.0,913.5,842.34,642.97
2016,4,4,12,30,920.0,129.0,3.0,19.0,912.0,812.38,622.34
2016,4,4,12,45,923.5,125.0,3.0,19.5,904.0,779.07,598.18
2016,4,4,13,0,927.0,121.0,3.0,20.0,896.0,743.12,570.92
2016,4,4,13,15,923.0,120.0,3.0,20.0,878.5,702.48,540.44
2016,4,4,13,30,919.0,119.0,3.0,20.0,861.0,659.96,507.95
2016,4,4,13,45,911.0,118.5,3.0,20.0,835.0,613.93,472.09
2016,4,4,14,0,903.0,118.0,3.0,20.0,809.0,566.72,434.43
2016,4,4,14,15,893.0,116.0,3.05,19.5,776.0,516.36,394.3
2016,4,4,14,30,883.0,114.0,3.1,19.0,743.0,465.46,352.44
2016,4,4,14,45,750.5,147.5,3.2,19.0,662.5,389.91,291.78
2016,4,4,15,0,618.0,181.0,3.3,19.0,582.0,334.48,247.09
2016,4,4,15,15,717.0,143.0,3.4,18.5,577.5,293.88,208.65
2016,4,4,15,30,816.0,105.0,3.5,18.0,573.0,248.41,164.83
2016,4,4,15,45,787.5,102.5,3.6,18.0,522.5,196.15,121.31
2016,4,4,16,0,759.0,100.0,3.7,18.0,472.0,140.98,79.97
2016,4,4,16,15,726.0,95.0,3.5,17.0,419.5,92.08,52.66
2016,4,4,16,30,693.0,90.0,3.3,16.0,367.0,58.44,46.15
2016,4,4,16,45,641.0,84.5,3.15,15.5,313.0,57.05,45.16
2016,4,4,17,0,589.0,79.0,3.0,15.0,259.0,55.62,44.02
2016,4,4,17,15,520.5,70.5,2.55,14.0,206.5,51.53,40.48
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,47.26,36.56
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,38.16,28.03
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,29.64,19.35
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,14.96,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.0,9.0,6.67,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,70.94,0.0
2016,4,5,6,15,275.5,26.5,1.3,10.5,57.5,200.88,147.01
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,308.61,250.61
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,384.25,317.06
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,465.48,384.98
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,532.32,439.03
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,601.61,492.27
2016,4,5,7,45,733.0,76.5,1.9,14.5,360.5,654.58,530.46
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,712.11,570.94
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,758.44,601.4
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,803.49,630.26
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,840.75,651.81
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,875.93,671.52
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.0,895.32,682.43
2016,4,5,9,30,901.0,98.0,2.2,19.0,703.0,918.99,696.44
2016,4,5,9,45,911.5,100.0,2.35,19.5,740.5,935.56,706.08
2016,4,5,10,0,922.0,102.0,2.5,20.0,778.0,948.96,713.7
2016,4,5,10,15,929.5,103.5,2.6,20.0,808.0,955.82,717.94
2016,4,5,10,30,937.0,105.0,2.7,20.0,838.0,959.3,720.1
2016,4,5,10,45,943.0,105.5,2.85,20.5,861.0,956.95,717.54
2016,4,5,11,0,949.0,106.0,3.0,21.0,884.0,951.17,712.81
2016,4,5,11,15,951.5,106.5,3.05,21.0,899.0,938.91,704.41
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,923.32,693.92
2016,4,5,11,45,955.5,107.0,3.2,21.5,920.5,903.14,679.42
2016,4,5,12,0,957.0,107.0,3.3,22.0,927.0,879.83,662.85
2016,4,5,12,15,956.5,107.0,3.25,22.0,925.5,851.91,643.53
2016,4,5,12,30,956.0,107.0,3.2,22.0,924.0,821.18,622.3
2016,4,5,12,45,954.0,106.5,3.2,22.5,914.5,786.21,597.2
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,748.8,569.83
2016,4,5,13,15,948.0,105.0,3.15,23.0,887.0,707.39,538.86
2016,4,5,13,30,944.0,104.0,3.1,23.0,869.0,664.02,505.87
2016,4,5,13,45,938.0,103.0,3.05,23.0,843.5,617.78,470.04
2016,4,5,14,0,932.0,102.0,3.0,23.0,818.0,570.14,432.28
2016,4,5,14,15,923.0,100.0,2.9,23.0,785.5,519.06,390.88
2016,4,5,14,30,914.0,98.0,2.8,23.0,753.0,467.3,347.91
2016,4,5,14,45,902.0,96.5,2.7,23.0,713.5,414.38,303.04
2016,4,5,15,0,890.0,95.0,2.6,23.0,674.0,361.5,257.3
2016,4,5,15,15,874.0,92.0,2.45,23.0,629.0,306.64,209.62
2016,4,5,15,30,858.0,89.0,2.3,23.0,584.0,246.23,158.01
2016,4,5,15,45,836.0,86.0,2.2,23.0,534.5,192.31,113.56
2016,4,5,16,0,814.0,83.0,2.1,23.0,485.0,140.52,75.34
2016,4,5,16,15,785.0,79.0,1.85,22.0,432.5,89.94,47.37
2016,4,5,16,30,756.0,75.0,1.6,21.0,380.0,52.56,40.11
2016,4,5,16,45,714.0,70.0,1.4,20.5,326.0,50.73,38.75
2016,4,5,17,0,672.0,65.0,1.2,20.0,272.0,44.38,33.34
2016,4,5,17,15,610.0,58.5,1.15,19.0,218.5,41.42,30.84
2016,4,5,17,30,548.0,52.0,1.1,18.0,165.0,38.33,28.05
2016,4,5,17,45,445.5,42.0,1.1,17.0,116.5,31.94,22.16
2016,4,5,18,0,343.0,32.0,1.1,16.0,68.0,25.23,15.47
2016,4,5,18,15,171.5,16.0,1.1,15.5,34.0,12.39,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.5,7.5,1.1,13.5,9.5,30.31,0.0
2016,4,6,6,0,111.0,15.0,1.1,14.0,19.0,82.88,0.0
2016,4,6,6,15,252.0,28.5,1.15,15.0,58.5,192.18,141.57
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,296.05,236.51
2016,4,6,6,45,481.0,51.5,1.25,17.5,148.5,376.1,303.88
2016,4,6,7,0,569.0,61.0,1.3,19.0,199.0,462.48,372.86
2016,4,6,7,15,625.0,68.0,1.35,19.5,253.0,529.7,425.36
2016,4,6,7,30,681.0,75.0,1.4,20.0,307.0,599.37,477.19
2016,4,6,7,45,719.0,80.0,1.5,20.5,361.0,655.0,516.13
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,707.13,551.47
2016,4,6,8,15,784.5,89.0,1.65,21.5,467.0,753.48,581.41
2016,4,6,8,30,812.0,93.0,1.7,22.0,519.0,798.59,609.86
2016,4,6,8,45,831.0,96.5,1.8,23.0,567.0,834.34,630.67
2016,4,6,9,0,850.0,100.0,1.9,24.0,615.0,867.91,649.76
2016,4,6,9,15,865.0,103.0,1.95,24.0,657.5,894.93,666.32
2016,4,6,9,30,880.0,106.0,2.0,24.0,700.0,912.0,676.35
2016,4,6,9,45,888.5,109.0,2.05,24.5,736.5,927.56,684.23
2016,4,6,10,0,897.0,112.0,2.1,25.0,773.0,939.96,690.13
2016,4,6,10,15,904.0,114.0,2.05,25.5,803.0,946.69,691.39
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,950.11,690.68
2016,4,6,10,45,913.0,119.0,1.95,26.5,854.5,946.73,685.74
2016,4,6,11,0,915.0,122.0,1.9,27.0,876.0,940.01,678.88
2016,4,6,11,15,917.5,122.5,1.8,27.0,890.0,927.91,669.52
2016,4,6,11,30,920.0,123.0,1.7,27.0,904.0,912.6,658.27
2016,4,6,11,45,918.5,125.0,1.65,27.5,910.0,892.27,643.23
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,868.99,626.49
2016,4,6,12,15,822.0,178.0,1.55,28.0,884.0,819.12,593.78
2016,4,6,12,30,727.0,229.0,1.5,28.0,852.0,767.8,557.6
2016,4,6,12,45,724.0,225.5,1.45,28.5,840.5,733.72,533.23
2016,4,6,13,0,721.0,222.0,1.4,29.0,829.0,698.04,507.38
2016,4,6,13,15,642.5,252.5,1.3,29.0,785.5,642.28,467.11
2016,4,6,13,30,564.0,283.0,1.2,29.0,742.0,590.95,429.72
2016,4,6,13,45,564.5,271.5,1.15,29.0,719.5,552.31,402.07
2016,4,6,14,0,565.0,260.0,1.1,29.0,697.0,512.83,373.11
2016,4,6,14,15,567.5,245.0,1.05,29.0,668.5,470.67,341.62
2016,4,6,14,30,570.0,230.0,1.0,29.0,640.0,427.76,308.78
2016,4,6,14,45,491.5,244.0,0.95,29.5,584.0,377.36,270.21
2016,4,6,15,0,413.0,258.0,0.9,30.0,528.0,334.01,237.22
2016,4,6,15,15,453.5,226.5,0.85,30.0,505.0,294.48,204.9
2016,4,6,15,30,494.0,195.0,0.8,30.0,482.0,250.99,168.96
2016,4,6,15,45,589.5,149.0,0.8,30.0,462.5,200.3,125.68
2016,4,6,16,0,685.0,103.0,0.8,30.0,443.0,139.6,76.94
2016,4,6,16,15,478.0,130.5,0.75,29.0,355.5,112.25,70.82
2016,4,6,16,30,271.0,158.0,0.7,28.0,268.0,114.04,89.94
2016,4,6,16,45,244.5,140.0,0.7,27.5,229.0,102.93,81.15
2016,4,6,17,0,218.0,122.0,0.7,27.0,190.0,91.32,71.76
2016,4,6,17,15,192.0,101.0,0.75,26.0,152.5,77.13,60.07
2016,4,6,17,30,166.0,80.0,0.8,25.0,115.0,62.34,47.51
2016,4,6,17,45,124.0,59.0,0.85,24.5,81.0,46.94,34.01
2016,4,6,18,0,82.0,38.0,0.9,24.0,47.0,30.96,19.61
2016,4,6,18,15,41.0,19.0,0.85,23.5,23.5,16.77,0.28
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.35,14.5,7.5,7.15,0.0
2016,4,7,6,0,0.0,15.0,2.5,15.0,15.0,13.93,0.0
2016,4,7,6,15,58.0,34.5,2.7,15.0,43.0,79.42,56.97
2016,4,7,6,30,116.0,54.0,2.9,15.0,71.0,146.33,116.84
2016,4,7,6,45,151.0,75.5,3.1,15.5,107.0,197.11,161.41
2016,4,7,7,0,186.0,97.0,3.3,16.0,143.0,249.74,206.56
2016,4,7,7,15,222.0,113.5,3.4,16.0,181.5,298.15,247.63
2016,4,7,7,30,258.0,130.0,3.5,16.0,220.0,348.75,289.48
2016,4,7,7,45,385.0,130.0,3.6,16.5,288.0,462.43,381.67
2016,4,7,8,0,512.0,130.0,3.7,17.0,356.0,570.62,466.54
2016,4,7,8,15,492.5,154.0,3.65,17.0,392.0,595.25,482.83
2016,4,7,8,30,473.0,178.0,3.6,17.0,428.0,616.55,496.65
2016,4,7,8,45,403.5,216.0,3.6,17.5,442.5,607.77,485.52
2016,4,7,9,0,334.0,254.0,3.6,18.0,457.0,581.49,461.71
2016,4,7,9,15,393.5,255.5,3.55,18.0,511.0,636.78,503.27
2016,4,7,9,30,453.0,257.0,3.5,18.0,565.0,705.27,552.99
2016,4,7,9,45,519.0,247.0,3.45,18.5,617.5,753.88,586.96
2016,4,7,10,0,585.0,237.0,3.4,19.0,670.0,801.26,619.52
2016,4,7,10,15,574.5,254.0,3.35,19.0,693.5,806.2,620.79
2016,4,7,10,30,564.0,271.0,3.3,19.0,717.0,808.46,620.57
2016,4,7,10,45,547.5,288.0,3.3,19.0,730.5,802.75,615.02
2016,4,7,11,0,531.0,305.0,3.3,19.0,744.0,794.7,607.98
2016,4,7,11,15,528.0,313.5,3.25,19.0,756.5,787.91,602.11
2016,4,7,11,30,525.0,322.0,3.2,19.0,769.0,778.99,594.81
2016,4,7,11,45,532.5,316.5,3.15,19.0,773.5,763.46,583.41
2016,4,7,12,0,540.0,311.0,3.1,19.0,778.0,745.92,570.6
2016,4,7,12,15,526.5,321.0,3.05,19.0,775.5,724.31,554.19
2016,4,7,12,30,513.0,331.0,3.0,19.0,773.0,701.55,536.93
2016,4,7,12,45,531.0,320.5,3.0,19.0,773.5,682.25,523.1
2016,4,7,13,0,549.0,310.0,3.0,19.0,774.0,660.61,507.3
2016,4,7,13,15,414.0,349.5,3.0,19.0,695.5,580.87,446.61
2016,4,7,13,30,279.0,389.0,3.0,19.0,617.0,511.96,393.68
2016,4,7,13,45,204.0,382.5,3.0,19.0,546.5,450.17,346.89
2016,4,7,14,0,129.0,376.0,3.0,19.0,476.0,391.86,302.48
2016,4,7,14,15,240.0,344.5,3.0,18.5,521.5,402.91,311.53
2016,4,7,14,30,351.0,313.0,3.0,18.0,567.0,408.08,314.32
2016,4,7,14,45,279.5,308.5,3.0,18.0,504.0,355.59,273.27
2016,4,7,15,0,208.0,304.0,3.0,18.0,441.0,316.39,243.1
2016,4,7,15,15,257.5,274.5,2.95,17.5,432.5,285.41,216.9
2016,4,7,15,30,307.0,245.0,2.9,17.0,424.0,256.09,191.06
2016,4,7,15,45,239.0,230.5,2.85,17.0,363.0,213.66,159.27
2016,4,7,16,0,171.0,216.0,2.8,17.0,302.0,185.98,140.7
2016,4,7,16,15,126.0,191.5,2.65,16.5,251.5,153.04,118.11
2016,4,7,16,30,81.0,167.0,2.5,16.0,201.0,133.65,111.6
2016,4,7,16,45,69.0,146.0,2.4,16.0,172.0,118.17,98.48
2016,4,7,17,0,57.0,125.0,2.3,16.0,143.0,102.34,84.82
2016,4,7,17,15,44.5,102.0,2.15,15.5,114.5,84.85,69.58
2016,4,7,17,30,32.0,79.0,2.0,15.0,86.0,66.95,53.64
2016,4,7,17,45,16.0,57.0,1.85,15.0,60.5,49.34,37.57
2016,4,7,18,0,0.0,35.0,1.7,15.0,35.0,31.78,21.27
2016,4,7,18,15,0.0,17.5,1.6,14.5,17.5,16.25,1.83
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,17.5,1.2,13.5,17.5,16.22,7.36
2016,4,8,6,30,0.0,29.0,1.4,14.0,29.0,26.92,16.99
2016,4,8,6,45,0.0,43.0,1.6,14.5,43.0,39.95,28.35
2016,4,8,7,0,0.0,57.0,1.8,15.0,57.0,53.38,39.91
2016,4,8,7,15,0.0,73.0,1.8,15.0,73.0,69.31,53.48
2016,4,8,7,30,0.0,89.0,1.8,15.0,89.0,85.13,66.75
2016,4,8,7,45,10.0,126.0,1.8,15.5,130.5,131.22,105.18
2016,4,8,8,0,20.0,163.0,1.8,16.0,172.0,177.99,143.23
2016,4,8,8,15,35.0,191.0,1.8,16.0,208.5,230.68,185.67
2016,4,8,8,30,50.0,219.0,1.8,16.0,245.0,273.23,219.22
2016,4,8,8,45,57.0,242.0,1.85,16.5,274.5,303.18,241.73
2016,4,8,9,0,64.0,265.0,1.9,17.0,304.0,332.92,263.77
2016,4,8,9,15,37.5,245.0,1.9,17.0,268.5,284.46,224.54
2016,4,8,9,30,11.0,225.0,1.9,17.0,233.0,227.0,178.27
2016,4,8,9,45,55.0,288.0,1.9,17.0,329.0,342.47,269.25
2016,4,8,10,0,99.0,351.0,1.9,17.0,425.0,447.72,348.82
2016,4,8,10,15,95.5,364.5,1.95,17.0,438.5,455.29,353.14
2016,4,8,10,30,92.0,378.0,2.0,17.0,452.0,462.36,357.74
2016,4,8,10,45,117.0,395.0,2.05,17.0,491.5,507.97,391.63
2016,4,8,11,0,142.0,412.0,2.1,17.0,531.0,541.56,416.25
2016,4,8,11,15,73.5,294.5,2.15,17.0,356.0,349.89,272.33
2016,4,8,11,30,5.0,177.0,2.2,17.0,181.0,170.42,131.8
2016,4,8,11,45,9.0,219.5,2.25,17.5,227.0,213.5,165.89
2016,4,8,12,0,13.0,262.0,2.3,18.0,273.0,256.0,198.49
2016,4,8,12,15,15.0,280.0,2.3,18.0,293.5,273.28,211.67
2016,4,8,12,30,17.0,298.0,2.3,18.0,314.0,290.12,224.55
2016,4,8,12,45,14.5,274.5,2.3,18.0,287.5,265.15,205.32
2016,4,8,13,0,12.0,251.0,2.3,18.0,261.0,240.6,186.47
2016,4,8,13,15,9.5,229.5,2.35,18.0,237.5,218.27,169.26
2016,4,8,13,30,7.0,208.0,2.4,18.0,214.0,196.31,152.23
2016,4,8,13,45,16.5,254.0,2.45,18.0,267.0,241.91,188.21
2016,4,8,14,0,26.0,300.0,2.5,18.0,320.0,280.25,218.02
2016,4,8,14,15,48.5,314.0,2.5,18.0,350.0,298.39,232.09
2016,4,8,14,30,71.0,328.0,2.5,18.0,380.0,313.32,243.45
2016,4,8,14,45,36.5,251.5,2.5,18.0,278.5,232.92,181.43
2016,4,8,15,0,2.0,175.0,2.5,18.0,177.0,159.96,124.69
2016,4,8,15,15,1.0,163.5,2.5,17.5,164.5,148.93,116.53
2016,4,8,15,30,0.0,152.0,2.5,17.0,152.0,138.04,108.31
2016,4,8,15,45,0.0,150.5,2.5,17.0,150.5,135.79,106.84
2016,4,8,16,0,0.0,149.0,2.5,17.0,149.0,133.24,105.09
2016,4,8,16,15,0.0,102.5,2.45,16.5,102.5,93.88,73.14
2016,4,8,16,30,0.0,56.0,2.4,16.0,56.0,52.06,40.5
2016,4,8,16,45,0.0,48.0,2.35,16.0,48.0,44.6,34.04
2016,4,8,17,0,0.0,40.0,2.3,16.0,40.0,37.14,27.48
2016,4,8,17,15,0.0,31.5,2.15,15.5,31.5,29.23,20.47
2016,4,8,17,30,0.0,23.0,2.0,15.0,23.0,21.32,13.36
2016,4,8,17,45,0.0,16.0,1.9,15.0,16.0,14.82,7.41
2016,4,8,18,0,0.0,9.0,1.8,15.0,9.0,8.33,1.45
2016,4,8,18,15,0.0,4.5,1.75,14.5,4.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,9.0,1.75,13.0,9.0,8.33,1.1
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,13.89,6.11
2016,4,9,6,45,0.0,22.5,2.05,13.5,22.5,20.86,12.21
2016,4,9,7,0,0.0,30.0,2.2,14.0,30.0,27.83,18.27
2016,4,9,7,15,0.0,38.0,2.2,14.0,38.0,35.28,24.69
2016,4,9,7,30,0.0,46.0,2.2,14.0,46.0,42.73,31.03
2016,4,9,7,45,0.0,85.0,2.25,14.5,85.0,79.87,62.31
2016,4,9,8,0,0.0,124.0,2.3,15.0,124.0,119.56,95.07
2016,4,9,8,15,1.5,146.5,2.25,15.0,147.5,143.2,114.24
2016,4,9,8,30,3.0,169.0,2.2,15.0,171.0,166.79,133.14
2016,4,9,8,45,3.0,174.0,2.2,15.5,176.0,170.7,135.6
2016,4,9,9,0,3.0,179.0,2.2,16.0,181.0,174.81,138.25
2016,4,9,9,15,3.0,181.0,2.15,16.0,183.0,176.02,138.83
2016,4,9,9,30,3.0,183.0,2.1,16.0,185.0,177.36,139.56
2016,4,9,9,45,14.0,234.5,2.1,16.5,245.0,238.28,187.66
2016,4,9,10,0,25.0,286.0,2.1,17.0,305.0,299.25,234.5
2016,4,9,10,15,47.5,327.0,2.1,17.0,365.0,371.73,289.98
2016,4,9,10,30,70.0,368.0,2.1,17.0,425.0,431.94,335.08
2016,4,9,10,45,40.0,300.5,2.1,17.0,333.5,331.88,258.21
2016,4,9,11,0,10.0,233.0,2.1,17.0,242.0,229.27,178.29
2016,4,9,11,15,71.0,330.5,2.05,17.0,392.0,383.5,298.69
2016,4,9,11,30,132.0,428.0,2.0,17.0,542.0,534.62,410.43
2016,4,9,11,45,89.5,406.0,1.95,17.0,483.5,464.32,356.53
2016,4,9,12,0,47.0,384.0,1.9,17.0,425.0,402.95,309.99
2016,4,9,12,15,32.5,343.5,1.85,17.0,372.0,349.01,269.43
2016,4,9,12,30,18.0,303.0,1.8,17.0,319.0,295.54,228.68
2016,4,9,12,45,101.0,364.5,1.8,17.0,451.0,411.21,318.28
2016,4,9,13,0,184.0,426.0,1.8,17.0,583.0,514.59,394.93
2016,4,9,13,15,178.5,417.0,1.8,17.0,566.5,490.85,376.61
2016,4,9,13,30,173.0,408.0,1.8,17.0,550.0,467.33,359.21
2016,4,9,13,45,100.0,356.5,1.8,17.0,438.0,374.03,289.08
2016,4,9,14,0,27.0,305.0,1.8,17.0,326.0,285.08,221.34
2016,4,9,14,15,29.5,297.5,1.8,16.5,320.0,276.03,215.34
2016,4,9,14,30,32.0,290.0,1.8,16.0,314.0,266.68,208.69
2016,4,9,14,45,16.0,195.5,1.85,16.0,207.5,183.88,143.99
2016,4,9,15,0,0.0,101.0,1.9,16.0,101.0,94.0,72.15
2016,4,9,15,15,0.0,90.0,1.9,16.0,90.0,83.9,64.16
2016,4,9,15,30,0.0,79.0,1.9,16.0,79.0,73.59,55.85
2016,4,9,15,45,7.0,129.0,1.9,16.0,132.5,118.92,93.15
2016,4,9,16,0,14.0,179.0,1.9,16.0,186.0,158.59,125.52
2016,4,9,16,15,7.0,139.5,1.7,15.5,143.0,124.47,98.41
2016,4,9,16,30,0.0,100.0,1.5,15.0,100.0,90.98,74.81
2016,4,9,16,45,0.0,86.0,1.35,15.0,86.0,78.71,64.3
2016,4,9,17,0,0.0,72.0,1.2,15.0,72.0,66.34,53.5
2016,4,9,17,15,0.0,58.0,1.05,14.5,58.0,53.85,42.51
2016,4,9,17,30,0.0,44.0,0.9,14.0,44.0,40.88,30.88
2016,4,9,17,45,0.0,31.5,0.8,14.0,31.5,29.24,20.22
2016,4,9,18,0,0.0,19.0,0.7,14.0,19.0,17.62,9.49
2016,4,9,18,15,0.0,9.5,0.65,13.5,9.5,8.8,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.5,12.5,5.0,4.77,0.0
2016,4,10,6,0,0.0,10.0,1.6,13.0,10.0,9.26,0.0
2016,4,10,6,15,0.0,23.5,1.65,13.0,23.5,21.81,12.17
2016,4,10,6,30,0.0,37.0,1.7,13.0,37.0,34.38,23.44
2016,4,10,6,45,0.0,54.0,1.8,13.0,54.0,51.53,38.44
2016,4,10,7,0,0.0,71.0,1.9,13.0,71.0,68.63,53.26
2016,4,10,7,15,0.0,89.0,1.9,13.0,89.0,86.64,68.63
2016,4,10,7,30,0.0,107.0,1.9,13.0,107.0,104.48,83.59
2016,4,10,7,45,0.0,67.5,1.95,13.5,67.5,62.8,48.02
2016,4,10,8,0,0.0,28.0,2.0,14.0,28.0,26.0,16.57
2016,4,10,8,15,0.0,30.5,2.0,14.0,30.5,28.33,18.51
2016,4,10,8,30,0.0,33.0,2.0,14.0,33.0,30.67,20.41
2016,4,10,8,45,0.0,47.5,2.05,14.0,47.5,44.19,31.73
2016,4,10,9,0,0.0,62.0,2.1,14.0,62.0,57.73,42.96
2016,4,10,9,15,0.0,69.5,2.15,14.0,69.5,64.76,48.68
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,71.79,54.38
2016,4,10,9,45,0.0,93.5,2.25,14.5,93.5,87.25,66.88
2016,4,10,10,0,0.0,110.0,2.3,15.0,110.0,103.0,79.48
2016,4,10,10,15,0.0,92.0,2.35,15.0,92.0,85.91,65.37
2016,4,10,10,30,0.0,74.0,2.4,15.0,74.0,69.08,51.51
2016,4,10,10,45,0.0,76.5,2.45,15.0,76.5,71.44,53.4
2016,4,10,11,0,0.0,79.0,2.5,15.0,79.0,73.79,55.27
2016,4,10,11,15,0.0,72.0,2.55,15.0,72.0,67.26,49.87
2016,4,10,11,30,0.0,65.0,2.6,15.0,65.0,60.72,44.49
2016,4,10,11,45,0.0,91.0,2.7,15.0,91.0,85.08,64.39
2016,4,10,12,0,0.0,117.0,2.8,15.0,117.0,109.41,84.12
2016,4,10,12,15,2.0,142.5,2.85,15.0,144.5,134.74,104.63
2016,4,10,12,30,4.0,168.0,2.9,15.0,172.0,159.78,124.78
2016,4,10,12,45,2.0,132.5,2.95,15.0,134.5,125.05,96.8
2016,4,10,13,0,0.0,97.0,3.0,15.0,97.0,90.58,68.87
2016,4,10,13,15,0.0,100.0,3.05,15.0,100.0,93.33,71.21
2016,4,10,13,30,0.0,103.0,3.1,15.0,103.0,96.07,73.51
2016,4,10,13,45,1.5,137.5,3.15,15.0,139.0,128.54,100.02
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,160.32,125.8
2016,4,10,14,15,8.5,208.5,3.15,15.0,215.0,194.82,153.63
2016,4,10,14,30,14.0,245.0,3.1,15.0,255.0,227.57,179.84
2016,4,10,14,45,16.0,242.5,3.1,15.0,253.5,224.13,177.26
2016,4,10,15,0,18.0,240.0,3.1,15.0,252.0,220.26,174.4
2016,4,10,15,15,30.5,240.5,3.0,14.5,259.5,213.7,169.34
2016,4,10,15,30,43.0,241.0,2.9,14.0,267.0,211.75,167.83
2016,4,10,15,45,45.5,223.0,2.85,14.0,248.5,192.95,152.73
2016,4,10,16,0,48.0,205.0,2.8,14.0,230.0,173.96,137.62
2016,4,10,16,15,125.5,188.0,2.65,13.5,242.5,152.55,118.67
2016,4,10,16,30,203.0,171.0,2.5,13.0,255.0,130.02,109.66
2016,4,10,16,45,176.5,152.5,2.45,13.0,218.5,117.01,98.58
2016,4,10,17,0,150.0,134.0,2.4,13.0,182.0,103.97,87.26
2016,4,10,17,15,127.5,111.0,2.15,12.5,146.5,87.66,72.93
2016,4,10,17,30,105.0,88.0,1.9,12.0,111.0,70.83,57.81
2016,4,10,17,45,74.0,65.5,1.7,12.0,79.5,53.82,42.14
2016,4,10,18,0,43.0,43.0,1.5,12.0,48.0,36.31,25.76
2016,4,10,18,15,21.5,21.5,1.4,12.0,24.0,19.65,7.04
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,27.52,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,77.37,36.26
2016,4,11,6,15,169.0,43.0,1.05,11.5,67.0,158.89,125.26
2016,4,11,6,30,264.0,62.0,1.2,12.0,106.0,252.8,207.27
2016,4,11,6,45,345.0,75.0,1.35,12.5,154.0,327.29,271.49
2016,4,11,7,0,426.0,88.0,1.5,13.0,202.0,408.08,338.84
2016,4,11,7,15,284.0,117.5,1.55,13.0,200.5,347.89,289.2
2016,4,11,7,30,142.0,147.0,1.6,13.0,199.0,276.18,228.56
2016,4,11,7,45,188.0,167.5,1.65,13.5,247.5,336.93,278.08
2016,4,11,8,0,234.0,188.0,1.7,14.0,296.0,412.82,337.32
2016,4,11,8,15,280.5,204.0,1.7,14.5,347.0,472.71,382.57
2016,4,11,8,30,327.0,220.0,1.7,15.0,398.0,533.94,427.7
2016,4,11,8,45,177.5,231.0,1.75,15.5,329.0,407.21,325.73
2016,4,11,9,0,28.0,242.0,1.8,16.0,260.0,274.8,217.4
2016,4,11,9,15,32.0,262.0,1.8,16.0,284.0,298.11,235.68
2016,4,11,9,30,36.0,282.0,1.8,16.0,308.0,321.16,252.96
2016,4,11,9,45,66.5,319.0,1.85,16.5,369.0,386.6,302.9
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,451.47,351.02
2016,4,11,10,15,56.0,313.5,1.9,17.0,357.0,365.28,284.29
2016,4,11,10,30,15.0,271.0,1.9,17.0,284.0,272.56,212.03
2016,4,11,10,45,16.0,277.5,1.9,17.5,291.5,278.78,216.55
2016,4,11,11,0,17.0,284.0,1.9,18.0,299.0,284.89,220.61
2016,4,11,11,15,17.5,288.5,1.9,18.0,304.0,288.51,223.17
2016,4,11,11,30,18.0,293.0,1.9,18.0,309.0,292.01,225.69
2016,4,11,11,45,280.0,302.0,1.95,18.0,547.5,535.35,415.27
2016,4,11,12,0,542.0,311.0,2.0,18.0,786.0,752.4,572.7
2016,4,11,12,15,525.5,324.5,2.0,18.0,784.5,731.41,555.0
2016,4,11,12,30,509.0,338.0,2.0,18.0,783.0,709.31,538.65
2016,4,11,12,45,276.5,355.0,2.05,18.0,596.5,531.3,407.45
2016,4,11,13,0,44.0,372.0,2.1,18.0,410.0,371.18,285.04
2016,4,11,13,15,39.5,357.0,2.1,18.0,391.0,350.14,269.99
2016,4,11,13,30,35.0,342.0,2.1,18.0,372.0,329.69,254.68
2016,4,11,13,45,35.5,332.0,2.1,18.0,361.0,316.97,245.26
2016,4,11,14,0,36.0,322.0,2.1,18.0,350.0,304.27,235.78
2016,4,11,14,15,52.0,325.5,2.1,18.0,364.5,310.01,240.41
2016,4,11,14,30,68.0,329.0,2.1,18.0,379.0,313.65,243.17
2016,4,11,14,45,68.0,311.5,2.15,18.0,359.5,292.75,227.14
2016,4,11,15,0,68.0,294.0,2.2,18.0,340.0,271.96,211.14
2016,4,11,15,15,400.5,210.5,2.15,17.5,451.0,273.18,203.09
2016,4,11,15,30,733.0,127.0,2.1,17.0,562.0,256.45,175.67
2016,4,11,15,45,707.5,123.0,2.1,17.0,514.5,207.18,134.04
2016,4,11,16,0,682.0,119.0,2.1,17.0,467.0,160.54,97.79
2016,4,11,16,15,650.0,113.0,2.05,16.5,416.5,114.76,68.74
2016,4,11,16,30,618.0,107.0,2.0,16.0,366.0,72.7,58.58
2016,4,11,16,45,578.5,98.5,1.95,16.0,315.0,66.68,53.5
2016,4,11,17,0,539.0,90.0,1.9,16.0,264.0,63.31,50.63
2016,4,11,17,15,477.5,80.0,1.7,15.5,214.0,58.34,46.31
2016,4,11,17,30,416.0,70.0,1.5,15.0,164.0,51.83,40.45
2016,4,11,17,45,336.0,56.0,1.35,14.5,119.0,42.35,31.72
2016,4,11,18,0,256.0,42.0,1.2,14.0,74.0,32.42,22.3
2016,4,11,18,15,142.0,25.5,1.15,13.5,41.5,19.98,7.96
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,8.58,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,30.98,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,85.98,47.61
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,176.69,140.93
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,259.31,214.8
2016,4,12,6,45,346.5,76.5,2.45,11.5,156.5,331.12,277.59
2016,4,12,7,0,421.0,90.0,2.6,12.0,204.0,408.61,343.1
2016,4,12,7,15,210.5,52.5,2.55,12.0,109.5,224.53,190.32
2016,4,12,7,30,0.0,15.0,2.5,12.0,15.0,13.91,6.36
2016,4,12,7,45,0.0,32.0,2.5,12.5,32.0,29.71,19.95
2016,4,12,8,0,0.0,49.0,2.5,13.0,49.0,45.55,33.34
2016,4,12,8,15,0.0,92.5,2.5,13.0,92.5,86.49,67.78
2016,4,12,8,30,0.0,136.0,2.5,13.0,136.0,129.74,103.53
2016,4,12,8,45,2.0,161.0,2.5,13.5,162.5,156.2,124.77
2016,4,12,9,0,4.0,186.0,2.5,14.0,189.0,182.65,145.7
2016,4,12,9,15,2.0,149.0,2.55,14.0,150.5,143.03,113.05
2016,4,12,9,30,0.0,112.0,2.6,14.0,112.0,104.96,81.63
2016,4,12,9,45,3.5,163.5,2.65,14.5,166.5,158.05,124.71
2016,4,12,10,0,7.0,215.0,2.7,15.0,221.0,211.51,167.1
2016,4,12,10,15,7.5,218.5,2.75,15.0,225.0,214.8,169.34
2016,4,12,10,30,8.0,222.0,2.8,15.0,229.0,218.08,171.74
2016,4,12,10,45,7.5,211.5,2.9,15.0,218.0,206.89,162.68
2016,4,12,11,0,7.0,201.0,3.0,15.0,207.0,195.86,153.8
2016,4,12,11,15,6.5,197.0,3.05,15.0,203.0,191.15,149.96
2016,4,12,11,30,6.0,193.0,3.1,15.0,199.0,186.48,146.15
2016,4,12,11,45,8.0,212.0,3.2,15.0,219.5,205.66,161.42
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,224.53,176.36
2016,4,12,12,15,13.5,263.5,3.3,15.0,275.5,256.83,201.8
2016,4,12,12,30,17.0,296.0,3.3,15.0,311.0,288.43,226.48
2016,4,12,12,45,12.0,248.0,3.35,15.0,258.5,239.12,187.75
2016,4,12,13,0,7.0,200.0,3.4,15.0,206.0,190.57,149.4
2016,4,12,13,15,43.0,295.5,3.4,15.0,331.5,298.25,235.23
2016,4,12,13,30,79.0,391.0,3.4,15.0,457.0,399.03,313.12
2016,4,12,13,45,78.5,379.5,3.45,15.0,444.0,381.84,299.65
2016,4,12,14,0,78.0,368.0,3.5,15.0,431.0,364.69,286.58
2016,4,12,14,15,117.5,360.0,3.55,15.0,449.0,364.41,286.59
2016,4,12,14,30,157.0,352.0,3.6,15.0,467.0,364.65,286.38
2016,4,12,14,45,114.5,325.0,3.65,15.0,406.5,314.97,247.63
2016,4,12,15,0,72.0,298.0,3.7,15.0,346.0,276.61,218.06
2016,4,12,15,15,45.5,258.0,3.7,15.0,288.0,231.54,182.96
2016,4,12,15,30,19.0,218.0,3.7,15.0,230.0,197.03,156.39
2016,4,12,15,45,154.5,213.5,3.7,15.0,294.0,198.56,152.26
2016,4,12,16,0,290.0,209.0,3.7,15.0,358.0,191.04,140.65
2016,4,12,16,15,187.0,191.5,3.6,14.5,283.5,159.93,122.08
2016,4,12,16,30,84.0,174.0,3.5,14.0,209.0,139.62,117.66
2016,4,12,16,45,70.0,153.0,3.45,13.5,179.5,123.25,103.91
2016,4,12,17,0,56.0,132.0,3.4,13.0,150.0,107.51,90.43
2016,4,12,17,15,44.0,109.0,3.15,12.5,121.5,90.14,75.18
2016,4,12,17,30,32.0,86.0,2.9,12.0,93.0,72.38,59.25
2016,4,12,17,45,17.5,63.5,2.65,12.0,67.5,54.55,42.85
2016,4,12,18,0,3.0,41.0,2.4,12.0,42.0,36.96,26.47
2016,4,12,18,15,1.5,23.0,2.35,11.5,23.5,21.18,9.54
2016,4,12,18,30,0.0,5.0,2.3,11.0,5.0,4.77,0.0
2016,4,12,18,45,0.0,2.5,2.3,11.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
