Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,13.87,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,32.29,16.17
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,92.89,72.0
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,146.57,119.63
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,200.42,166.78
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,267.84,224.1
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,315.79,264.45
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,365.89,305.6
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,356.25,295.37
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,354.68,291.38
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,382.84,312.11
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,410.06,331.6
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,641.02,514.81
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,863.18,675.38
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,885.22,686.94
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,909.36,701.7
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,931.39,714.01
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,950.6,724.37
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,949.72,722.48
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,953.23,723.93
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,949.88,719.87
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,943.32,713.83
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,932.08,705.72
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,917.73,695.65
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,898.09,682.43
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,875.57,667.29
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,848.65,649.1
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,819.15,629.07
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,784.42,604.11
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,747.69,576.78
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,708.39,548.41
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,667.38,518.07
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,619.92,481.37
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,573.0,444.16
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,524.44,404.67
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,475.52,363.87
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,416.36,314.83
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,356.95,265.32
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,304.18,224.13
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,271.3,200.92
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,226.44,157.29
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,169.5,104.56
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,122.69,73.88
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,79.5,56.72
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,69.98,56.62
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,67.18,54.26
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,62.38,50.2
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,55.52,44.09
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,46.89,36.07
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,37.9,27.4
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,23.13,11.56
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,9.53,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,47.68,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,138.21,92.77
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,225.84,182.55
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,322.72,268.2
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,401.13,335.94
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,483.89,404.91
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,557.61,465.78
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,631.63,522.88
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,672.59,551.88
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,711.8,579.05
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,668.11,542.86
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,601.48,485.94
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,660.83,530.54
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,720.85,573.92
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,785.8,621.47
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,845.63,663.3
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,904.69,702.78
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,958.09,737.69
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,964.41,740.84
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,967.48,742.28
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,961.1,736.3
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,951.45,728.26
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,864.87,666.52
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,772.75,595.85
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,755.57,583.53
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,736.94,569.65
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,725.57,561.85
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,711.97,552.27
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,739.52,577.13
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,753.17,590.87
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,713.86,561.77
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,671.93,530.27
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,588.62,463.91
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,519.73,408.4
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,480.75,376.81
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,442.07,344.77
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,415.84,320.28
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,375.42,281.92
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,323.5,236.24
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,273.08,191.71
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,220.89,146.19
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,169.9,104.57
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,122.33,72.76
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,78.41,54.59
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,65.8,53.14
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,61.98,49.85
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,58.26,46.63
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,54.36,43.07
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,44.91,34.32
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,36.26,26.01
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,23.9,12.62
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,65.63,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,179.0,127.66
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,265.79,217.09
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,363.27,303.4
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,438.26,368.92
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,517.8,435.89
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,581.98,487.78
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,647.84,538.09
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,699.8,576.04
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,751.31,612.82
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,792.19,640.07
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,835.97,669.01
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,869.83,690.21
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,901.31,709.5
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,927.46,724.56
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,950.84,737.59
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,968.0,746.56
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,974.55,748.27
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,980.71,751.35
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,983.58,752.3
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,981.58,748.97
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,976.23,743.53
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,963.54,734.61
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,947.65,723.62
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,928.34,709.27
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,905.91,692.83
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,877.0,672.95
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,845.42,651.34
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,810.81,627.45
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,773.65,601.58
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,731.61,570.28
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,687.8,536.69
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,641.52,500.49
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,593.74,462.2
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,542.95,420.43
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,491.57,377.12
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,438.04,331.09
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,384.71,284.22
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,330.14,235.65
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,270.08,182.79
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,216.77,136.67
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,165.61,95.56
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,115.2,61.96
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,67.94,42.63
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,53.88,41.94
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,46.92,35.98
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,44.13,33.67
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,41.19,31.08
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,35.45,25.75
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,29.39,19.91
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,20.1,9.97
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,12.39,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,71.45,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,191.82,140.64
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,275.19,223.95
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,368.39,305.21
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,441.58,366.83
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,519.03,429.05
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,582.2,477.79
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,646.94,524.57
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,700.04,559.89
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,748.97,591.02
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,793.28,619.56
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,836.14,646.58
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,871.26,667.83
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,904.16,687.41
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,929.02,701.43
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,943.44,708.51
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,959.89,716.33
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,973.33,722.16
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,979.62,725.61
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,982.6,727.1
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,978.99,723.04
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,972.05,716.99
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,959.94,709.07
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,944.6,699.15
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,924.59,684.88
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,901.53,668.68
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,873.22,649.89
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,842.23,629.3
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,807.72,606.56
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,770.8,582.01
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,729.41,551.99
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,686.2,519.81
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,639.92,484.92
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,592.41,448.25
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,542.48,408.66
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,491.94,367.55
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,439.39,323.89
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,386.87,279.21
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,326.97,228.22
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,273.71,182.06
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,220.37,136.9
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,168.71,96.0
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,117.83,62.32
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,70.03,42.12
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,54.17,41.47
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,47.56,35.94
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,44.81,33.7
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,41.9,31.2
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,37.05,26.79
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,31.99,21.93
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,21.84,11.46
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,13.34,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,83.38,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,177.8,130.84
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,260.15,208.4
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,350.51,285.1
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,420.5,342.28
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,494.24,399.72
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,557.18,446.84
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,621.73,492.92
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,674.79,528.73
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,727.66,563.49
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,772.14,591.58
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,815.41,618.37
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,849.94,638.29
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,877.96,653.7
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,903.83,668.25
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,927.05,681.03
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,945.78,691.6
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,961.61,700.36
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,968.35,704.12
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,964.44,701.26
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,962.79,698.73
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,957.92,694.24
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,946.46,686.44
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,931.88,676.79
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,912.32,662.73
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,889.81,646.91
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,862.07,628.51
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,831.76,608.47
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,797.5,584.64
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,761.05,559.25
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,721.12,530.54
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,679.44,500.14
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,616.27,452.42
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,557.46,407.74
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,509.37,371.96
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,461.97,335.77
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,423.95,304.47
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,380.46,266.89
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,326.68,222.83
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,273.96,179.08
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,221.0,135.38
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,169.46,95.29
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,119.86,62.86
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,73.3,42.97
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,49.54,36.81
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,47.39,35.17
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,44.64,33.05
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,41.74,30.65
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,36.47,26.01
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,30.93,20.86
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,21.25,11.13
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,11.02,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,100.71,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,209.71,155.93
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,292.81,232.47
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,385.13,309.19
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,459.6,369.25
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,538.42,429.93
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,600.25,474.5
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,663.45,517.32
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,712.16,548.33
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,764.75,581.16
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,808.07,608.35
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,849.86,634.2
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,883.21,652.94
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,914.19,669.99
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,931.01,679.11
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,952.73,691.58
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,968.3,700.81
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,980.82,708.17
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,985.68,709.37
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,987.23,708.68
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,983.52,704.83
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,976.48,699.05
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,963.36,690.34
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,947.05,679.76
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,926.31,666.47
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,902.6,651.34
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,873.93,632.52
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,842.64,612.02
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,806.86,587.4
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,769.02,561.45
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,727.78,532.76
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,684.82,502.06
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,638.24,468.18
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,590.72,432.85
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,541.74,395.87
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,492.18,357.35
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,435.0,312.4
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,383.28,270.28
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,330.57,226.48
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,279.05,183.34
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,228.64,142.48
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,175.46,101.95
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,127.11,70.25
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,82.19,50.0
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,64.25,49.29
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,63.67,49.04
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,59.19,45.54
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,54.44,41.61
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,45.77,34.04
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,37.59,26.59
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,26.12,15.26
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,16.35,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,88.79,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,184.3,139.08
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,262.63,209.83
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,352.44,284.6
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,430.7,347.81
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,513.89,412.13
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,575.68,456.67
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,638.96,499.46
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,696.18,536.59
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,749.96,570.16
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,793.63,594.27
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,835.86,616.71
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,870.62,633.44
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,903.22,648.5
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,928.47,661.61
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,943.22,668.44
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,954.95,674.77
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,963.38,679.16
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,923.28,655.21
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,861.47,615.31
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,879.19,627.73
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,892.11,636.07
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,882.68,630.78
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,870.65,624.03
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,825.4,593.66
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,781.13,563.77
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,725.79,526.13
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,671.68,488.86
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,661.05,482.12
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,646.73,472.28
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,618.84,454.18
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,589.68,434.81
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,524.18,387.39
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,464.3,343.84
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,416.65,309.82
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,368.95,275.5
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,308.39,231.69
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,247.87,187.62
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,232.31,176.47
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,216.58,164.89
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,187.78,143.8
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,152.53,117.44
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,147.57,108.84
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,130.71,96.39
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,111.68,91.27
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,102.43,83.89
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,88.36,72.05
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,73.68,59.35
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,58.38,45.65
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,42.47,31.18
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,29.06,18.05
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,13.93,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,111.32,20.09
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,226.44,174.79
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,309.01,250.03
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,400.17,327.32
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,474.49,388.1
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,553.11,449.54
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,614.31,493.95
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,676.7,536.76
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,725.18,567.33
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,777.28,599.47
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,819.31,625.43
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,859.7,649.92
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,892.38,669.56
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,915.04,682.48
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,937.74,696.22
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,957.63,708.16
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,972.42,716.16
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,984.13,722.27
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,989.06,724.9
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,990.66,725.58
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,983.78,719.54
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,973.55,711.55
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,960.98,703.55
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,945.26,693.59
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,921.02,677.25
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,894.19,659.23
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,866.67,641.55
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,836.65,622.1
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,802.42,599.67
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,765.96,575.44
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,725.66,547.75
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,683.73,518.15
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,638.14,484.11
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,591.55,448.45
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,539.55,408.71
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,489.89,369.34
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,438.27,326.63
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,387.25,283.35
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,329.71,235.74
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,271.55,187.74
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,225.6,147.09
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,177.91,106.98
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,129.63,73.48
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,84.65,51.37
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,60.46,47.46
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,57.69,45.26
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,54.23,42.44
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,50.56,39.28
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,43.92,33.2
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,36.9,26.56
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,27.24,16.87
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,20.41,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,64.34,18.98
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,132.9,101.69
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,197.51,159.01
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,267.17,218.28
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,337.09,275.77
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,398.78,325.16
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,458.64,372.66
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,521.79,421.38
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,572.5,458.39
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,623.32,494.7
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,619.72,488.82
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,595.83,468.79
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,622.78,486.98
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,647.9,503.22
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,638.0,493.44
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,624.83,481.62
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,598.94,460.75
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,584.57,448.03
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,589.39,450.69
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,593.19,452.57
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,675.81,513.18
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,745.34,562.76
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,769.95,580.25
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,784.88,591.46
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,772.4,582.95
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,757.89,573.21
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,757.83,573.57
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,754.76,571.62
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,582.68,444.65
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,428.95,327.39
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,388.42,297.79
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,349.65,268.76
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,439.73,339.13
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,514.57,394.54
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,477.48,366.09
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,439.99,337.11
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,419.15,317.73
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,387.83,286.61
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,329.61,236.55
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,278.07,191.22
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,226.66,146.47
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,177.25,105.76
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,128.28,70.95
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,82.39,47.86
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,51.13,39.39
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,49.84,38.38
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,47.23,36.27
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,44.47,33.9
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,39.36,29.2
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,33.98,24.04
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,26.8,16.66
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,22.02,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,3.24,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,6.48,0.0
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,11.11,3.76
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,15.75,7.87
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,20.86,12.31
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,25.97,16.69
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,31.1,21.05
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,36.22,25.37
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,61.87,46.94
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,88.02,68.56
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,93.71,73.04
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,99.42,77.54
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,63.81,47.78
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,28.85,18.53
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,48.44,34.8
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,68.08,50.96
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,120.26,93.58
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,173.29,136.15
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,167.21,131.0
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,161.22,126.01
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,368.23,291.91
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,577.14,451.32
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,552.91,432.11
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,522.35,408.92
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,401.39,315.48
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,281.52,221.02
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,206.99,162.41
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,133.52,103.56
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,228.46,180.19
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,320.83,253.26
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,222.33,175.48
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,124.65,96.98
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,317.75,254.52
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,486.63,385.9
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,476.11,376.7
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,458.26,360.65
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,428.2,333.15
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,391.35,297.83
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,308.72,234.37
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,270.59,210.85
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,148.14,114.41
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,28.81,18.78
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,43.69,31.59
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,58.6,44.47
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,51.13,40.22
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,43.66,33.64
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,40.13,30.57
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,49.43,38.94
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,44.97,34.67
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,38.97,28.8
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,28.39,18.39
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,17.39,0.0
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,10.48,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
