Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,107.39,56.09
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,214.77,170.51
2016,4,23,6,15,362.5,52.5,2.0,12.0,117.0,293.98,242.18
2016,4,23,6,30,458.0,65.0,2.1,12.0,163.0,384.93,320.85
2016,4,23,6,45,516.5,74.5,2.25,12.5,214.0,453.51,378.54
2016,4,23,7,0,575.0,84.0,2.4,13.0,265.0,525.4,436.73
2016,4,23,7,15,450.0,117.5,2.4,13.0,275.0,489.78,406.37
2016,4,23,7,30,325.0,151.0,2.4,13.0,285.0,434.56,360.05
2016,4,23,7,45,359.5,166.5,2.4,13.5,333.0,488.15,401.55
2016,4,23,8,0,394.0,182.0,2.4,14.0,381.0,556.88,452.59
2016,4,23,8,15,388.0,205.5,2.45,14.5,417.5,572.75,462.1
2016,4,23,8,30,382.0,229.0,2.5,15.0,454.0,600.79,480.6
2016,4,23,8,45,604.5,172.5,2.6,15.5,561.5,761.11,601.85
2016,4,23,9,0,827.0,116.0,2.7,16.0,669.0,903.58,699.7
2016,4,23,9,15,840.0,118.5,2.75,16.0,709.5,927.42,713.67
2016,4,23,9,30,853.0,121.0,2.8,16.0,750.0,948.51,726.91
2016,4,23,9,45,549.0,249.5,2.85,16.5,661.5,804.37,621.52
2016,4,23,10,0,245.0,378.0,2.9,17.0,573.0,640.1,493.62
2016,4,23,10,15,410.5,334.5,2.95,17.0,675.0,755.75,582.17
2016,4,23,10,30,576.0,291.0,3.0,17.0,777.0,860.46,658.83
2016,4,23,10,45,743.0,206.0,3.1,17.5,848.5,923.66,703.55
2016,4,23,11,0,910.0,121.0,3.2,18.0,920.0,968.24,732.23
2016,4,23,11,15,912.5,122.0,3.2,18.0,933.0,956.23,723.19
2016,4,23,11,30,915.0,123.0,3.2,18.0,946.0,941.1,712.62
2016,4,23,11,45,914.5,123.5,3.2,18.5,951.0,919.82,696.64
2016,4,23,12,0,914.0,124.0,3.2,19.0,956.0,895.71,678.86
2016,4,23,12,15,913.0,124.0,3.2,19.0,953.0,868.02,659.97
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,837.79,639.31
2016,4,23,12,45,703.5,236.0,3.25,19.0,869.0,752.41,577.04
2016,4,23,13,0,495.0,348.0,3.3,19.0,788.0,672.66,515.19
2016,4,23,13,15,508.0,328.5,3.35,19.0,772.5,639.87,492.0
2016,4,23,13,30,521.0,309.0,3.4,19.0,757.0,605.48,466.84
2016,4,23,13,45,692.5,219.5,3.5,19.0,795.5,603.2,466.99
2016,4,23,14,0,864.0,130.0,3.6,19.0,834.0,592.29,458.84
2016,4,23,14,15,854.0,128.0,3.65,18.5,801.5,540.31,417.97
2016,4,23,14,30,844.0,126.0,3.7,18.0,769.0,490.79,377.83
2016,4,23,14,45,694.0,175.0,3.8,18.0,686.5,421.88,322.2
2016,4,23,15,0,544.0,224.0,3.9,18.0,604.0,370.99,281.16
2016,4,23,15,15,659.5,172.0,3.85,17.5,603.5,332.2,245.21
2016,4,23,15,30,775.0,120.0,3.8,17.0,603.0,288.05,202.61
2016,4,23,15,45,745.0,119.0,3.8,17.0,553.5,232.72,155.03
2016,4,23,16,0,715.0,118.0,3.8,17.0,504.0,185.59,116.22
2016,4,23,16,15,686.0,112.5,3.75,16.5,454.0,138.36,81.87
2016,4,23,16,30,657.0,107.0,3.7,16.0,404.0,94.45,58.04
2016,4,23,16,45,612.0,102.0,3.65,15.5,351.5,67.16,53.93
2016,4,23,17,0,567.0,97.0,3.6,15.0,299.0,66.77,53.85
2016,4,23,17,15,512.0,88.0,3.35,14.5,248.0,62.9,50.58
2016,4,23,17,30,457.0,79.0,3.1,14.0,197.0,57.67,45.95
2016,4,23,17,45,366.0,68.5,2.85,13.5,149.0,51.15,39.94
2016,4,23,18,0,275.0,58.0,2.6,13.0,101.0,44.36,33.43
2016,4,23,18,15,173.5,40.0,2.45,12.5,63.5,31.12,20.73
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,18.29,0.7
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,10.48,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,10.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,11.0,6.0,5.72,0.0
2016,4,24,5,45,44.5,26.5,2.55,11.5,32.0,59.86,32.41
2016,4,24,6,0,89.0,47.0,2.9,12.0,58.0,112.87,88.1
2016,4,24,6,15,146.0,68.5,2.9,12.0,96.5,183.51,150.59
2016,4,24,6,30,203.0,90.0,2.9,12.0,135.0,249.04,208.13
2016,4,24,6,45,248.5,109.0,2.95,12.5,179.0,307.58,258.21
2016,4,24,7,0,294.0,128.0,3.0,13.0,223.0,369.22,309.32
2016,4,24,7,15,362.5,131.0,2.95,13.0,268.5,443.1,369.73
2016,4,24,7,30,431.0,134.0,2.9,13.0,314.0,509.76,422.96
2016,4,24,7,45,316.0,175.5,2.9,13.0,316.5,465.09,383.79
2016,4,24,8,0,201.0,217.0,2.9,13.0,319.0,412.28,338.07
2016,4,24,8,15,161.0,241.5,2.9,13.5,328.5,408.44,332.28
2016,4,24,8,30,121.0,266.0,2.9,14.0,338.0,401.72,323.97
2016,4,24,8,45,345.5,235.0,2.95,14.5,462.0,579.92,466.41
2016,4,24,9,0,570.0,204.0,3.0,15.0,586.0,767.7,607.54
2016,4,24,9,15,316.5,266.0,3.0,15.5,481.0,591.86,468.18
2016,4,24,9,30,63.0,328.0,3.0,16.0,376.0,395.76,310.88
2016,4,24,9,45,238.5,328.5,3.05,17.0,517.5,584.72,457.62
2016,4,24,10,0,414.0,329.0,3.1,18.0,659.0,758.97,584.32
2016,4,24,10,15,493.0,312.0,3.1,18.0,719.0,811.51,621.36
2016,4,24,10,30,572.0,295.0,3.1,18.0,779.0,861.84,657.22
2016,4,24,10,45,527.5,320.5,3.1,18.5,775.5,837.0,636.16
2016,4,24,11,0,483.0,346.0,3.1,19.0,772.0,810.1,614.39
2016,4,24,11,15,486.5,348.5,3.25,19.0,783.0,802.99,609.94
2016,4,24,11,30,490.0,351.0,3.4,19.0,794.0,793.88,603.91
2016,4,24,11,45,488.0,354.5,3.6,19.0,798.0,778.97,593.87
2016,4,24,12,0,486.0,358.0,3.8,19.0,802.0,762.39,582.56
2016,4,24,12,15,691.5,251.0,3.95,19.0,880.5,812.0,623.65
2016,4,24,12,30,897.0,144.0,4.1,19.0,959.0,845.56,649.68
2016,4,24,12,45,884.0,150.5,4.35,19.0,945.5,809.78,625.37
2016,4,24,13,0,871.0,157.0,4.6,19.0,932.0,773.91,601.1
2016,4,24,13,15,680.0,244.5,4.7,18.5,842.5,683.78,532.47
2016,4,24,13,30,489.0,332.0,4.8,18.0,753.0,605.46,471.74
2016,4,24,13,45,424.0,347.5,4.95,18.0,705.0,553.15,431.49
2016,4,24,14,0,359.0,363.0,5.1,18.0,657.0,509.47,397.25
2016,4,24,14,15,465.0,306.5,5.15,17.5,671.5,491.28,383.97
2016,4,24,14,30,571.0,250.0,5.2,17.0,686.0,467.43,364.56
2016,4,24,14,45,587.0,227.5,5.3,16.5,657.0,423.01,327.94
2016,4,24,15,0,603.0,205.0,5.4,16.0,628.0,377.31,289.11
2016,4,24,15,15,513.0,220.5,5.35,15.5,564.5,328.3,248.84
2016,4,24,15,30,423.0,236.0,5.3,15.0,501.0,286.78,215.54
2016,4,24,15,45,348.0,231.0,5.3,14.5,438.0,248.52,185.77
2016,4,24,16,0,273.0,226.0,5.3,14.0,375.0,211.06,158.16
2016,4,24,16,15,384.0,197.5,5.2,13.5,384.5,183.01,132.19
2016,4,24,16,30,495.0,169.0,5.1,13.0,394.0,136.21,97.18
2016,4,24,16,45,477.0,150.5,5.0,13.0,345.5,102.69,85.94
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,92.33,76.99
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,84.6,70.35
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,76.44,63.1
2016,4,24,17,45,292.0,84.5,4.2,12.0,148.5,63.48,51.18
2016,4,24,18,0,238.0,65.0,4.0,12.0,103.0,51.46,39.85
2016,4,24,18,15,147.0,44.0,3.9,11.5,64.5,35.53,24.69
2016,4,24,18,30,56.0,23.0,3.8,11.0,26.0,19.08,2.79
2016,4,24,18,45,28.0,11.5,3.75,10.5,13.0,10.96,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,42.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,84.0,11.0,2.0,7.0,12.0,46.95,0.0
2016,4,25,5,45,240.5,23.5,2.3,8.0,48.0,170.57,110.97
2016,4,25,6,0,397.0,36.0,2.6,9.0,84.0,281.24,228.56
2016,4,25,6,15,487.0,44.5,2.9,9.5,133.5,360.32,301.08
2016,4,25,6,30,577.0,53.0,3.2,10.0,183.0,446.69,376.76
2016,4,25,6,45,636.0,59.0,3.55,10.5,236.5,515.92,436.02
2016,4,25,7,0,695.0,65.0,3.9,11.0,290.0,584.69,492.4
2016,4,25,7,15,734.0,70.0,4.0,11.5,345.0,644.47,537.89
2016,4,25,7,30,773.0,75.0,4.1,12.0,400.0,704.97,582.48
2016,4,25,7,45,800.5,79.0,4.2,12.5,453.5,755.35,618.21
2016,4,25,8,0,828.0,83.0,4.3,13.0,507.0,804.96,652.7
2016,4,25,8,15,849.0,86.5,4.3,13.0,558.0,847.3,681.77
2016,4,25,8,30,870.0,90.0,4.3,13.0,609.0,880.5,703.82
2016,4,25,8,45,886.5,92.0,4.3,13.5,656.0,913.21,724.01
2016,4,25,9,0,903.0,94.0,4.3,14.0,703.0,943.57,742.3
2016,4,25,9,15,914.5,96.5,4.35,14.0,745.0,967.27,757.65
2016,4,25,9,30,926.0,99.0,4.4,14.0,787.0,988.04,771.03
2016,4,25,9,45,935.5,100.5,4.45,14.5,823.0,1002.72,778.74
2016,4,25,10,0,945.0,102.0,4.5,15.0,859.0,1014.18,784.34
2016,4,25,10,15,951.0,103.0,4.55,15.0,887.5,1018.46,786.59
2016,4,25,10,30,957.0,104.0,4.6,15.0,916.0,1019.35,786.69
2016,4,25,10,45,962.0,104.5,4.65,15.5,937.5,1015.36,782.05
2016,4,25,11,0,967.0,105.0,4.7,16.0,959.0,1007.96,775.22
2016,4,25,11,15,969.0,106.0,4.7,16.0,972.0,994.93,765.69
2016,4,25,11,30,971.0,107.0,4.7,16.0,985.0,978.6,754.01
2016,4,25,11,45,970.5,107.5,4.75,16.5,990.0,956.39,737.29
2016,4,25,12,0,970.0,108.0,4.8,17.0,995.0,931.19,718.58
2016,4,25,12,15,969.0,108.0,4.7,17.0,992.0,902.22,697.57
2016,4,25,12,30,968.0,108.0,4.6,17.0,989.0,870.56,674.7
2016,4,25,12,45,955.5,113.5,4.6,17.0,975.0,832.59,647.99
2016,4,25,13,0,943.0,119.0,4.6,17.0,961.0,792.85,619.87
2016,4,25,13,15,938.5,118.5,4.5,17.0,942.0,751.81,589.33
2016,4,25,13,30,934.0,118.0,4.4,17.0,923.0,708.98,555.88
2016,4,25,13,45,926.5,117.0,4.3,17.0,896.5,662.33,518.99
2016,4,25,14,0,919.0,116.0,4.2,17.0,870.0,614.53,480.53
2016,4,25,14,15,910.0,114.5,4.15,17.0,836.5,564.6,439.79
2016,4,25,14,30,901.0,113.0,4.1,17.0,803.0,514.09,397.57
2016,4,25,14,45,889.0,111.0,4.05,17.0,763.5,461.55,352.75
2016,4,25,15,0,877.0,109.0,4.0,17.0,724.0,409.16,307.0
2016,4,25,15,15,861.5,106.0,3.95,17.0,679.0,349.27,254.69
2016,4,25,15,30,846.0,103.0,3.9,17.0,634.0,295.98,207.1
2016,4,25,15,45,827.0,99.5,3.9,17.0,585.0,242.83,160.28
2016,4,25,16,0,808.0,96.0,3.9,17.0,536.0,191.53,117.05
2016,4,25,16,15,781.5,92.0,3.75,16.5,484.0,141.14,79.69
2016,4,25,16,30,755.0,88.0,3.6,16.0,432.0,93.79,53.3
2016,4,25,16,45,718.0,83.0,3.5,15.5,378.0,52.88,41.32
2016,4,25,17,0,681.0,78.0,3.4,15.0,324.0,51.67,40.47
2016,4,25,17,15,629.5,71.5,3.15,14.0,270.5,49.15,38.44
2016,4,25,17,30,578.0,65.0,2.9,13.0,217.0,46.48,36.16
2016,4,25,17,45,495.5,56.5,2.65,12.5,166.0,41.87,31.89
2016,4,25,18,0,413.0,48.0,2.4,12.0,115.0,37.05,27.22
2016,4,25,18,15,291.5,35.5,2.25,11.5,74.0,28.13,18.51
2016,4,25,18,30,170.0,23.0,2.1,11.0,33.0,18.11,3.73
2016,4,25,18,45,85.0,11.5,2.0,10.5,16.5,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,12.39,0.0
2016,4,26,5,45,146.5,27.5,1.3,9.0,46.5,130.48,87.88
2016,4,26,6,0,293.0,42.0,1.4,10.0,80.0,232.32,187.92
2016,4,26,6,15,375.5,54.5,1.45,10.5,125.5,308.96,256.09
2016,4,26,6,30,458.0,67.0,1.5,11.0,171.0,391.11,326.32
2016,4,26,6,45,506.5,77.5,1.55,11.5,220.5,454.52,378.82
2016,4,26,7,0,555.0,88.0,1.6,12.0,270.0,520.5,431.22
2016,4,26,7,15,628.0,82.0,1.65,12.5,321.0,586.81,482.19
2016,4,26,7,30,701.0,76.0,1.7,13.0,372.0,652.36,529.41
2016,4,26,7,45,572.5,125.5,1.75,14.0,388.0,633.24,511.14
2016,4,26,8,0,444.0,175.0,1.8,15.0,404.0,592.93,475.25
2016,4,26,8,15,451.0,194.0,1.8,15.5,446.0,630.15,500.78
2016,4,26,8,30,458.0,213.0,1.8,16.0,488.0,665.85,524.02
2016,4,26,8,45,530.5,203.5,1.8,16.5,545.5,727.01,567.08
2016,4,26,9,0,603.0,194.0,1.8,17.0,603.0,794.71,613.22
2016,4,26,9,15,552.0,228.5,1.8,17.0,620.0,785.06,602.85
2016,4,26,9,30,501.0,263.0,1.8,17.0,637.0,776.83,594.21
2016,4,26,9,45,527.0,270.0,1.8,17.5,679.5,808.55,614.38
2016,4,26,10,0,553.0,277.0,1.8,18.0,722.0,838.34,632.58
2016,4,26,10,15,525.5,300.0,1.9,18.0,734.5,831.7,626.75
2016,4,26,10,30,498.0,323.0,2.0,18.0,747.0,822.45,619.55
2016,4,26,10,45,508.0,331.5,2.1,18.5,773.0,831.55,624.86
2016,4,26,11,0,518.0,340.0,2.2,19.0,799.0,838.26,628.37
2016,4,26,11,15,669.0,261.0,2.3,19.0,862.5,886.7,665.99
2016,4,26,11,30,820.0,182.0,2.4,19.0,926.0,924.04,692.29
2016,4,26,11,45,622.0,284.0,2.55,19.0,850.5,830.68,626.76
2016,4,26,12,0,424.0,386.0,2.7,19.0,775.0,737.16,557.5
2016,4,26,12,15,413.5,390.0,2.8,19.0,768.5,713.77,541.66
2016,4,26,12,30,403.0,394.0,2.9,19.0,762.0,689.68,524.62
2016,4,26,12,45,416.0,383.0,3.05,19.0,759.0,669.79,511.28
2016,4,26,13,0,429.0,372.0,3.2,19.0,756.0,648.32,496.47
2016,4,26,13,15,521.5,329.0,3.3,18.5,787.0,652.29,502.06
2016,4,26,13,30,614.0,286.0,3.4,18.0,818.0,647.35,500.43
2016,4,26,13,45,702.0,229.0,3.5,18.0,820.0,620.94,481.58
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,589.41,457.8
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.0,542.55,420.29
2016,4,26,14,30,770.0,166.0,3.7,18.0,758.0,491.36,378.69
2016,4,26,14,45,764.5,159.0,3.75,18.0,722.0,442.4,337.68
2016,4,26,15,0,759.0,152.0,3.8,18.0,686.0,393.32,295.53
2016,4,26,15,15,742.0,148.0,3.8,17.5,643.0,343.08,252.29
2016,4,26,15,30,725.0,144.0,3.8,17.0,600.0,294.21,209.67
2016,4,26,15,45,710.0,136.0,3.8,16.5,554.5,244.16,166.33
2016,4,26,16,0,695.0,128.0,3.8,16.0,509.0,195.67,125.77
2016,4,26,16,15,666.0,122.5,3.75,15.5,458.5,149.45,91.35
2016,4,26,16,30,637.0,117.0,3.7,15.0,408.0,106.59,66.58
2016,4,26,16,45,606.5,107.5,3.65,14.5,357.5,70.9,57.42
2016,4,26,17,0,576.0,98.0,3.6,14.0,307.0,67.02,54.27
2016,4,26,17,15,522.5,89.5,3.4,13.5,256.0,63.61,51.42
2016,4,26,17,30,469.0,81.0,3.2,13.0,205.0,58.93,47.28
2016,4,26,17,45,390.5,69.5,3.0,12.5,157.0,51.71,40.67
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,44.15,33.51
2016,4,26,18,15,208.5,41.5,2.65,11.5,70.5,32.16,22.06
2016,4,26,18,30,105.0,25.0,2.5,11.0,32.0,20.71,6.35
2016,4,26,18,45,52.5,12.5,2.4,11.0,16.0,11.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,45.0,12.0,2.1,11.0,14.0,31.22,0.0
2016,4,27,5,45,177.0,27.0,2.35,11.5,48.0,145.66,101.52
2016,4,27,6,0,309.0,42.0,2.6,12.0,82.0,243.01,196.53
2016,4,27,6,15,397.0,52.5,2.65,12.0,128.5,320.3,265.93
2016,4,27,6,30,485.0,63.0,2.7,12.0,175.0,404.63,339.06
2016,4,27,6,45,242.5,64.0,2.75,12.5,120.0,257.05,216.81
2016,4,27,7,0,0.0,65.0,2.8,13.0,65.0,60.46,46.19
2016,4,27,7,15,0.0,81.0,2.85,13.0,81.0,76.12,59.58
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,91.88,72.72
2016,4,27,7,45,0.0,96.0,3.0,13.5,96.0,90.25,70.95
2016,4,27,8,0,0.0,95.0,3.1,14.0,95.0,88.91,69.45
2016,4,27,8,15,7.5,152.5,3.3,14.0,157.0,153.02,122.65
2016,4,27,8,30,15.0,210.0,3.5,14.0,219.0,218.64,175.93
2016,4,27,8,45,15.0,221.5,3.7,14.5,231.5,229.35,183.63
2016,4,27,9,0,15.0,233.0,3.9,15.0,244.0,240.06,191.4
2016,4,27,9,15,22.0,262.5,4.0,15.0,279.0,275.81,219.63
2016,4,27,9,30,29.0,292.0,4.1,15.0,314.0,324.29,257.49
2016,4,27,9,45,30.0,306.5,4.25,15.0,330.0,338.39,268.03
2016,4,27,10,0,31.0,321.0,4.4,15.0,346.0,352.2,278.45
2016,4,27,10,15,61.0,365.0,4.5,15.0,416.5,424.21,334.8
2016,4,27,10,30,91.0,409.0,4.6,15.0,487.0,495.03,389.16
2016,4,27,10,45,49.5,305.5,4.7,15.0,348.0,346.33,273.63
2016,4,27,11,0,8.0,202.0,4.8,15.0,209.0,197.9,155.41
2016,4,27,11,15,11.0,240.5,4.85,14.5,250.5,236.9,186.97
2016,4,27,11,30,14.0,279.0,4.9,14.0,292.0,275.46,217.79
2016,4,27,11,45,270.5,320.0,4.95,14.0,568.5,552.46,440.76
2016,4,27,12,0,527.0,361.0,5.0,14.0,845.0,802.47,630.49
2016,4,27,12,15,700.5,262.5,5.0,14.0,904.0,833.4,656.36
2016,4,27,12,30,874.0,164.0,5.0,14.0,963.0,853.07,672.69
2016,4,27,12,45,854.0,175.0,5.0,14.0,949.0,815.87,645.59
2016,4,27,13,0,834.0,186.0,5.0,14.0,935.0,777.58,616.47
2016,4,27,13,15,656.5,262.5,4.95,14.0,844.5,686.89,544.47
2016,4,27,13,30,479.0,339.0,4.9,14.0,754.0,607.6,480.71
2016,4,27,13,45,382.0,363.5,4.9,14.0,688.5,546.99,432.67
2016,4,27,14,0,285.0,388.0,4.9,14.0,623.0,490.61,387.75
2016,4,27,14,15,239.0,379.0,4.85,14.0,571.0,446.85,353.1
2016,4,27,14,30,193.0,370.0,4.8,14.0,519.0,402.02,317.63
2016,4,27,14,45,186.5,355.5,4.8,14.0,493.5,373.7,295.0
2016,4,27,15,0,180.0,341.0,4.8,14.0,468.0,345.97,272.57
2016,4,27,15,15,285.0,295.0,4.7,14.0,481.5,323.61,251.68
2016,4,27,15,30,390.0,249.0,4.6,14.0,495.0,297.86,226.17
2016,4,27,15,45,415.0,221.0,4.55,14.0,465.0,251.0,185.36
2016,4,27,16,0,440.0,193.0,4.5,14.0,435.0,208.5,148.54
2016,4,27,16,15,253.5,190.5,4.35,13.5,327.0,168.24,124.85
2016,4,27,16,30,67.0,188.0,4.2,13.0,219.0,154.97,123.35
2016,4,27,16,45,55.0,167.0,4.05,13.0,190.5,133.76,113.13
2016,4,27,17,0,43.0,146.0,3.9,13.0,162.0,118.28,99.83
2016,4,27,17,15,34.5,123.0,3.7,12.5,134.5,101.18,85.02
2016,4,27,17,30,26.0,100.0,3.5,12.0,107.0,83.67,69.55
2016,4,27,17,45,15.5,78.0,3.3,12.0,82.0,68.56,55.77
2016,4,27,18,0,5.0,56.0,3.1,12.0,57.0,49.99,38.69
2016,4,27,18,15,2.5,36.0,3.0,11.5,36.5,32.75,22.65
2016,4,27,18,30,0.0,16.0,2.9,11.0,16.0,14.84,3.69
2016,4,27,18,45,0.0,8.0,2.8,11.0,8.0,7.63,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,7.0,1.8,9.5,8.5,6.67,0.0
2016,4,28,5,30,78.0,14.0,2.1,10.0,17.0,47.84,0.0
2016,4,28,5,45,209.5,28.0,2.4,10.5,52.5,163.26,117.99
2016,4,28,6,0,341.0,42.0,2.7,11.0,88.0,261.09,212.66
2016,4,28,6,15,427.5,52.0,2.75,11.5,135.0,338.52,281.87
2016,4,28,6,30,514.0,62.0,2.8,12.0,182.0,422.8,354.31
2016,4,28,6,45,567.5,70.0,2.85,12.5,233.5,488.85,409.35
2016,4,28,7,0,621.0,78.0,2.9,13.0,285.0,557.8,464.49
2016,4,28,7,15,661.5,83.5,2.9,13.5,338.0,616.41,508.51
2016,4,28,7,30,702.0,89.0,2.9,14.0,391.0,676.05,551.43
2016,4,28,7,45,734.5,92.5,2.9,14.5,443.5,727.32,586.76
2016,4,28,8,0,767.0,96.0,2.9,15.0,496.0,774.76,618.41
2016,4,28,8,15,788.5,99.5,2.9,15.5,545.0,815.9,644.82
2016,4,28,8,30,810.0,103.0,2.9,16.0,594.0,855.48,669.68
2016,4,28,8,45,829.0,105.0,2.9,17.0,640.0,889.19,688.74
2016,4,28,9,0,848.0,107.0,2.9,18.0,686.0,920.73,706.01
2016,4,28,9,15,860.5,109.5,2.9,18.0,727.0,936.49,714.96
2016,4,28,9,30,873.0,112.0,2.9,18.0,768.0,957.41,727.65
2016,4,28,9,45,893.0,108.0,2.95,18.5,805.5,975.49,737.44
2016,4,28,10,0,913.0,104.0,3.0,19.0,843.0,990.74,745.38
2016,4,28,10,15,919.5,105.5,3.05,19.5,871.0,995.96,746.7
2016,4,28,10,30,926.0,107.0,3.1,20.0,899.0,997.9,746.04
2016,4,28,10,45,928.5,109.5,3.15,20.5,919.5,993.77,741.5
2016,4,28,11,0,931.0,112.0,3.2,21.0,940.0,986.33,734.94
2016,4,28,11,15,934.0,112.5,3.25,21.0,953.5,974.09,726.72
2016,4,28,11,30,937.0,113.0,3.3,21.0,967.0,958.67,716.5
2016,4,28,11,45,936.5,114.5,3.35,21.5,972.5,938.03,701.49
2016,4,28,12,0,936.0,116.0,3.4,22.0,978.0,914.49,684.62
2016,4,28,12,15,936.0,115.5,3.5,22.0,975.5,886.72,666.51
2016,4,28,12,30,936.0,115.0,3.6,22.0,973.0,856.33,646.51
2016,4,28,12,45,936.0,113.5,3.7,22.0,963.0,822.53,624.01
2016,4,28,13,0,936.0,112.0,3.8,22.0,953.0,786.37,599.68
2016,4,28,13,15,932.5,111.0,3.85,22.0,935.5,746.01,571.65
2016,4,28,13,30,929.0,110.0,3.9,22.0,918.0,703.83,540.25
2016,4,28,13,45,922.0,110.0,3.95,22.0,892.0,658.73,505.95
2016,4,28,14,0,915.0,110.0,4.0,22.0,866.0,612.44,469.94
2016,4,28,14,15,907.0,108.0,4.0,21.5,833.5,562.97,431.37
2016,4,28,14,30,899.0,106.0,4.0,21.0,801.0,512.84,391.11
2016,4,28,14,45,886.5,105.5,4.05,21.0,762.0,461.6,348.18
2016,4,28,15,0,874.0,105.0,4.1,21.0,723.0,410.52,304.31
2016,4,28,15,15,859.5,102.0,4.1,20.5,679.5,357.21,258.36
2016,4,28,15,30,845.0,99.0,4.1,20.0,636.0,298.33,207.46
2016,4,28,15,45,821.0,98.0,4.1,19.5,586.5,246.28,162.35
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,196.58,120.84
2016,4,28,16,15,772.0,93.0,4.05,18.0,486.0,146.93,83.58
2016,4,28,16,30,747.0,89.0,4.0,17.0,435.0,100.15,56.13
2016,4,28,16,45,703.5,86.0,3.95,16.5,380.5,54.59,42.63
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,55.01,43.23
2016,4,28,17,15,610.5,76.5,3.75,15.0,273.5,52.67,41.4
2016,4,28,17,30,561.0,70.0,3.6,14.0,221.0,50.2,39.33
2016,4,28,17,45,472.0,62.0,3.5,13.5,170.5,46.21,35.66
2016,4,28,18,0,383.0,54.0,3.4,13.0,120.0,42.1,31.63
2016,4,28,18,15,270.5,40.5,3.2,12.5,79.0,31.29,21.38
2016,4,28,18,30,158.0,27.0,3.0,12.0,38.0,21.24,8.52
2016,4,28,18,45,79.0,13.5,2.85,11.5,19.0,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,13.0,0.0
2016,4,29,5,45,83.0,36.0,2.45,11.0,47.5,104.09,74.92
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,178.98,144.97
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.5,252.09,210.01
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,342.46,287.84
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,414.07,347.94
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,490.41,409.83
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,551.14,457.79
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,613.71,505.83
2016,4,29,7,45,592.5,142.5,2.75,12.5,427.5,672.01,548.49
2016,4,29,8,0,631.0,148.0,2.8,13.0,479.0,726.84,587.17
2016,4,29,8,15,656.5,154.0,2.8,13.0,527.0,770.74,617.4
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,813.48,646.42
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,848.82,668.87
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,882.33,689.83
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.0,906.74,705.17
2016,4,29,9,30,755.0,174.0,2.9,14.0,743.0,928.69,718.86
2016,4,29,9,45,790.0,163.0,2.95,14.5,782.0,946.4,728.7
2016,4,29,10,0,825.0,152.0,3.0,15.0,821.0,967.69,741.09
2016,4,29,10,15,832.5,153.5,3.0,15.0,848.5,973.0,743.49
2016,4,29,10,30,840.0,155.0,3.0,15.0,876.0,975.21,744.07
2016,4,29,10,45,847.0,155.5,3.0,15.5,897.0,972.78,740.26
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,967.21,734.5
2016,4,29,11,15,857.5,157.0,3.15,16.0,931.0,955.79,727.47
2016,4,29,11,30,861.0,158.0,3.3,16.0,944.0,941.35,718.41
2016,4,29,11,45,861.0,159.0,3.5,16.5,949.5,920.86,704.17
2016,4,29,12,0,861.0,160.0,3.7,17.0,955.0,897.67,688.0
2016,4,29,12,15,861.0,160.0,3.8,17.0,953.0,870.95,670.02
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,841.8,650.26
2016,4,29,12,45,864.5,156.0,4.05,17.5,942.5,809.38,627.07
2016,4,29,13,0,868.0,152.0,4.2,18.0,934.0,773.32,601.16
2016,4,29,13,15,864.5,151.0,4.2,17.5,916.5,735.54,573.87
2016,4,29,13,30,861.0,150.0,4.2,17.0,899.0,694.83,543.83
2016,4,29,13,45,852.0,150.0,4.25,17.0,873.5,650.21,509.27
2016,4,29,14,0,843.0,150.0,4.3,17.0,848.0,604.79,473.4
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.0,556.65,434.45
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,508.18,394.27
2016,4,29,14,45,690.0,185.5,4.35,17.0,702.0,437.59,337.08
2016,4,29,15,0,555.0,226.0,4.4,17.0,620.0,383.99,293.46
2016,4,29,15,15,535.0,221.0,4.35,16.5,582.0,341.71,257.79
2016,4,29,15,30,515.0,216.0,4.3,16.0,544.0,301.22,223.29
2016,4,29,15,45,455.0,211.0,4.25,16.0,484.5,254.12,184.96
2016,4,29,16,0,395.0,206.0,4.2,16.0,425.0,213.31,153.17
2016,4,29,16,15,523.0,162.0,4.1,15.5,423.0,170.48,114.08
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,113.24,69.68
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,73.1,59.22
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,71.38,57.89
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,68.19,55.27
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,63.15,50.86
2016,4,29,17,45,391.0,75.0,3.3,13.5,165.5,55.69,44.09
2016,4,29,18,0,315.0,63.0,3.1,13.0,117.0,47.88,36.76
2016,4,29,18,15,211.0,46.0,2.95,12.5,77.0,35.6,25.17
2016,4,29,18,30,107.0,29.0,2.8,12.0,37.0,23.86,11.06
2016,4,29,18,45,53.5,14.5,2.7,11.5,18.5,13.82,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,29.15,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,81.02,0.0
2016,4,30,5,45,230.5,30.5,2.8,11.5,57.5,177.61,133.18
2016,4,30,6,0,354.0,45.0,3.0,12.0,95.0,273.12,222.84
2016,4,30,6,15,438.5,55.0,3.25,12.5,143.5,350.53,291.76
2016,4,30,6,30,523.0,65.0,3.5,13.0,192.0,434.46,363.89
2016,4,30,6,45,580.5,72.5,3.75,14.0,244.5,503.21,420.58
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,575.08,477.5
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,634.3,522.15
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,694.42,566.12
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,745.04,602.2
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,791.22,634.37
2016,4,30,8,15,797.0,104.5,4.7,17.5,558.5,832.16,661.07
2016,4,30,8,30,818.0,108.0,4.7,18.0,608.0,871.46,686.16
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.0,904.19,706.18
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,934.61,724.4
2016,4,30,9,15,862.5,116.5,4.7,19.0,740.0,957.24,738.48
2016,4,30,9,30,874.0,119.0,4.7,19.0,780.0,968.96,745.02
2016,4,30,9,45,891.0,116.5,4.75,19.5,816.5,985.76,754.21
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,999.68,761.44
2016,4,30,10,15,914.0,115.0,4.8,20.0,880.5,1003.7,763.06
2016,4,30,10,30,920.0,116.0,4.8,20.0,908.0,1004.48,762.67
2016,4,30,10,45,925.0,116.5,4.8,20.5,928.5,1000.52,757.69
2016,4,30,11,0,930.0,117.0,4.8,21.0,949.0,993.3,750.66
2016,4,30,11,15,734.0,236.0,4.75,21.0,898.0,926.19,703.61
2016,4,30,11,30,538.0,355.0,4.7,21.0,847.0,845.65,641.44
2016,4,30,11,45,737.0,236.5,4.7,21.5,915.5,890.87,677.75
2016,4,30,12,0,936.0,118.0,4.7,22.0,984.0,919.26,695.71
2016,4,30,12,15,935.0,118.0,4.65,22.0,981.0,891.13,675.71
2016,4,30,12,30,934.0,118.0,4.6,22.0,978.0,860.44,654.29
2016,4,30,12,45,931.0,117.5,4.55,22.0,967.0,825.33,629.77
2016,4,30,13,0,928.0,117.0,4.5,22.0,956.0,788.06,603.67
2016,4,30,13,15,924.0,116.0,4.45,22.0,937.0,747.67,574.94
2016,4,30,13,30,920.0,115.0,4.4,22.0,918.0,705.53,543.0
2016,4,30,13,45,915.0,113.0,4.35,22.5,892.5,660.34,507.29
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,613.85,470.03
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.0,564.84,430.9
2016,4,30,14,30,893.0,108.0,4.1,23.0,801.0,515.22,390.37
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.0,463.56,347.4
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,411.83,303.33
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,359.18,257.73
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,300.85,207.33
2016,4,30,15,45,830.0,93.0,3.7,23.0,589.5,248.1,161.52
2016,4,30,16,0,814.0,89.0,3.6,23.0,542.0,196.86,118.51
2016,4,30,16,15,790.0,85.5,3.4,22.5,491.0,146.85,80.8
2016,4,30,16,30,766.0,82.0,3.2,22.0,440.0,99.55,52.46
2016,4,30,16,45,736.0,77.0,3.0,21.5,387.5,53.93,41.16
2016,4,30,17,0,706.0,72.0,2.8,21.0,335.0,51.51,39.29
2016,4,30,17,15,659.5,66.0,2.6,20.0,282.0,44.32,33.26
2016,4,30,17,30,613.0,60.0,2.4,19.0,229.0,41.81,31.19
2016,4,30,17,45,546.0,52.5,2.2,18.5,179.0,37.86,27.65
2016,4,30,18,0,479.0,45.0,2.0,18.0,129.0,33.71,23.76
2016,4,30,18,15,367.0,34.5,1.95,17.5,86.5,26.56,17.02
2016,4,30,18,30,255.0,24.0,1.9,17.0,44.0,19.02,7.95
2016,4,30,18,45,127.5,12.0,1.85,16.5,22.0,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,0.55,12.5,11.5,36.22,0.0
2016,5,1,5,30,139.0,17.0,0.4,13.0,23.0,97.88,0.0
2016,5,1,5,45,269.0,29.0,0.3,13.5,61.0,197.53,147.84
2016,5,1,6,0,399.0,41.0,0.2,14.0,99.0,294.12,234.11
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.5,369.75,298.25
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,451.73,364.9
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,517.33,416.35
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,585.7,467.46
2016,5,1,7,15,704.0,76.0,0.65,17.0,353.0,639.12,503.35
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,697.26,541.35
2016,5,1,7,45,768.0,85.0,0.8,19.0,458.0,746.27,572.36
2016,5,1,8,0,795.0,89.0,0.9,20.0,510.0,794.55,602.16
2016,5,1,8,15,815.0,92.5,0.85,20.5,559.0,835.1,624.99
2016,5,1,8,30,835.0,96.0,0.8,21.0,608.0,873.96,646.18
2016,5,1,8,45,850.0,98.5,0.8,22.0,653.0,897.4,656.61
2016,5,1,9,0,865.0,101.0,0.8,23.0,698.0,926.19,670.51
2016,5,1,9,15,876.0,103.0,0.75,23.0,738.5,948.13,681.46
2016,5,1,9,30,887.0,105.0,0.7,23.0,779.0,967.29,690.7
2016,5,1,9,45,893.5,108.0,0.7,23.5,812.5,980.3,695.89
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,990.18,699.32
2016,5,1,10,15,906.5,112.5,0.8,24.0,873.5,995.25,703.44
2016,5,1,10,30,913.0,114.0,0.9,24.0,901.0,997.09,705.71
2016,5,1,10,45,916.0,115.5,1.0,24.5,921.0,992.35,702.65
2016,5,1,11,0,919.0,117.0,1.1,25.0,941.0,984.38,697.7
2016,5,1,11,15,921.5,118.0,1.25,25.0,954.0,972.26,692.37
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,957.02,684.95
2016,5,1,11,45,922.5,120.0,1.55,25.5,971.0,935.2,671.87
2016,5,1,12,0,921.0,121.0,1.7,26.0,975.0,910.6,656.85
2016,5,1,12,15,920.5,121.0,1.8,26.0,972.5,883.27,640.59
2016,5,1,12,30,920.0,121.0,1.9,26.0,970.0,853.4,622.48
2016,5,1,12,45,917.0,121.0,2.05,26.0,959.0,819.18,601.69
2016,5,1,13,0,914.0,121.0,2.2,26.0,948.0,782.85,579.11
2016,5,1,13,15,910.0,120.0,2.3,26.0,930.0,742.98,553.02
2016,5,1,13,30,906.0,119.0,2.4,26.0,912.0,701.4,523.77
2016,5,1,13,45,897.5,119.0,2.55,26.0,885.5,656.37,491.46
2016,5,1,14,0,889.0,119.0,2.7,26.0,859.0,610.33,457.43
2016,5,1,14,15,881.0,117.5,2.75,25.5,827.0,562.51,421.57
2016,5,1,14,30,873.0,116.0,2.8,25.0,795.0,514.08,384.04
2016,5,1,14,45,859.0,115.0,2.85,25.0,756.5,463.07,342.73
2016,5,1,15,0,845.0,114.0,2.9,25.0,718.0,407.03,296.66
2016,5,1,15,15,830.5,111.5,2.9,24.5,674.5,355.21,253.19
2016,5,1,15,30,816.0,109.0,2.9,24.0,631.0,304.37,209.74
2016,5,1,15,45,792.5,107.0,2.95,23.5,582.5,253.15,166.37
2016,5,1,16,0,769.0,105.0,3.0,23.0,534.0,204.27,126.16
2016,5,1,16,15,743.0,100.5,2.9,22.5,483.5,149.96,85.0
2016,5,1,16,30,717.0,96.0,2.8,22.0,433.0,103.88,56.83
2016,5,1,16,45,676.0,92.0,2.75,21.5,380.0,61.15,47.37
2016,5,1,17,0,635.0,88.0,2.7,21.0,327.0,58.33,45.2
2016,5,1,17,15,585.5,81.0,2.45,20.0,275.0,55.77,43.25
2016,5,1,17,30,536.0,74.0,2.2,19.0,223.0,53.05,41.03
2016,5,1,17,45,458.5,65.0,1.95,18.5,173.5,48.35,36.83
2016,5,1,18,0,381.0,56.0,1.7,18.0,124.0,42.3,31.24
2016,5,1,18,15,274.5,42.0,1.6,17.0,82.5,32.31,22.03
2016,5,1,18,30,168.0,28.0,1.5,16.0,41.0,21.91,10.57
2016,5,1,18,45,84.0,14.0,1.45,15.5,20.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,38.0,9.5,1.05,10.5,11.0,24.51,0.0
2016,5,2,5,30,76.0,19.0,1.2,11.0,22.0,65.98,0.0
2016,5,2,5,45,188.0,35.0,1.35,12.0,58.5,163.63,124.74
2016,5,2,6,0,300.0,51.0,1.5,13.0,95.0,251.35,203.94
2016,5,2,6,15,381.0,62.5,1.5,13.5,142.0,324.61,267.63
2016,5,2,6,30,462.0,74.0,1.5,14.0,189.0,408.27,337.34
2016,5,2,6,45,515.0,83.0,1.55,14.5,239.0,473.76,390.15
2016,5,2,7,0,568.0,92.0,1.6,15.0,289.0,542.0,443.07
2016,5,2,7,15,608.5,99.0,1.5,15.5,341.0,600.88,485.93
2016,5,2,7,30,649.0,106.0,1.4,16.0,393.0,660.8,526.8
2016,5,2,7,45,676.5,112.5,1.35,16.5,443.5,710.15,558.87
2016,5,2,8,0,704.0,119.0,1.3,17.0,494.0,759.0,589.67
2016,5,2,8,15,726.5,123.5,1.25,17.5,542.0,800.29,614.34
2016,5,2,8,30,749.0,128.0,1.2,18.0,590.0,840.22,637.54
2016,5,2,8,45,765.0,132.5,1.2,19.0,634.0,867.8,651.44
2016,5,2,9,0,781.0,137.0,1.2,20.0,678.0,898.18,667.13
2016,5,2,9,15,794.0,139.5,1.2,20.5,717.5,921.16,679.0
2016,5,2,9,30,807.0,142.0,1.2,21.0,757.0,941.54,689.23
2016,5,2,9,45,630.5,230.0,1.25,21.5,723.5,874.4,643.19
2016,5,2,10,0,454.0,318.0,1.3,22.0,690.0,791.37,582.37
2016,5,2,10,15,659.5,227.0,1.25,22.5,787.0,893.03,653.21
2016,5,2,10,30,865.0,136.0,1.2,23.0,884.0,975.16,701.59
2016,5,2,10,45,868.0,138.5,1.15,23.5,904.0,971.4,695.26
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,964.55,688.26
2016,5,2,11,15,874.0,141.5,1.1,24.0,936.5,952.7,680.49
2016,5,2,11,30,877.0,142.0,1.1,24.0,949.0,937.89,671.03
2016,5,2,11,45,874.0,144.5,1.1,24.5,953.0,916.76,656.4
2016,5,2,12,0,871.0,147.0,1.1,25.0,957.0,893.04,640.28
2016,5,2,12,15,870.0,147.0,1.2,25.0,953.5,866.29,624.94
2016,5,2,12,30,869.0,147.0,1.3,25.0,950.0,837.19,607.87
2016,5,2,12,45,861.5,149.0,1.4,25.5,938.0,802.62,585.78
2016,5,2,13,0,854.0,151.0,1.5,26.0,926.0,766.35,562.32
2016,5,2,13,15,849.0,150.0,1.6,25.5,907.5,728.17,538.03
2016,5,2,13,30,844.0,149.0,1.7,25.0,889.0,687.23,510.88
2016,5,2,13,45,716.0,214.5,1.85,25.0,830.0,624.67,465.27
2016,5,2,14,0,588.0,280.0,2.0,25.0,771.0,572.98,426.74
2016,5,2,14,15,597.0,259.0,2.1,24.5,741.5,527.79,394.54
2016,5,2,14,30,606.0,238.0,2.2,24.0,712.0,482.47,360.95
2016,5,2,14,45,599.0,227.0,2.35,24.0,676.0,437.39,325.76
2016,5,2,15,0,592.0,216.0,2.5,24.0,640.0,392.64,289.82
2016,5,2,15,15,587.5,200.5,2.55,23.5,599.5,345.44,251.52
2016,5,2,15,30,583.0,185.0,2.6,23.0,559.0,298.58,212.74
2016,5,2,15,45,578.0,169.5,2.7,22.5,517.5,252.09,174.0
2016,5,2,16,0,573.0,154.0,2.8,22.0,476.0,206.23,136.36
2016,5,2,16,15,456.0,165.5,2.8,21.0,406.5,169.56,113.15
2016,5,2,16,30,339.0,177.0,2.8,20.0,337.0,151.05,107.41
2016,5,2,16,45,333.5,155.5,2.85,19.5,297.5,114.93,94.05
2016,5,2,17,0,328.0,134.0,2.9,19.0,258.0,98.97,80.8
2016,5,2,17,15,276.5,123.0,2.85,18.0,216.5,92.01,75.23
2016,5,2,17,30,225.0,112.0,2.8,17.0,175.0,84.71,69.14
2016,5,2,17,45,180.5,92.0,2.75,16.5,135.5,70.86,56.89
2016,5,2,18,0,136.0,72.0,2.7,16.0,96.0,56.47,43.89
2016,5,2,18,15,85.5,50.5,2.55,15.5,64.0,42.06,30.58
2016,5,2,18,30,35.0,29.0,2.4,15.0,32.0,24.97,13.34
2016,5,2,18,45,17.5,14.5,2.25,14.5,16.0,13.82,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
