Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,6.67,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,12.99,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,46.82,32.24
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,79.24,61.26
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,117.72,94.86
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,156.77,128.4
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,205.87,169.08
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,246.5,201.68
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,261.54,212.12
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,262.46,211.3
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,326.34,260.77
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,378.75,299.79
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,543.18,425.99
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,719.3,552.11
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,733.25,557.89
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,743.68,563.32
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,719.17,541.89
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,678.79,510.14
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,695.32,520.78
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,710.27,529.69
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,659.61,490.22
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,596.98,443.13
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,597.36,442.39
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,596.94,440.59
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,702.96,516.7
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,801.0,583.65
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,747.79,545.06
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,700.94,511.98
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,678.37,496.8
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,655.5,481.07
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,683.51,502.74
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,703.37,517.82
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,659.54,488.05
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,616.41,458.7
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,588.03,439.5
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,557.35,417.8
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,503.61,378.88
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,460.83,347.48
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,414.58,312.7
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,371.67,280.02
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,331.15,249.19
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,293.21,220.06
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,253.63,191.33
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,213.95,163.22
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,193.1,143.59
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,154.95,112.35
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,120.35,99.21
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,103.42,84.93
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,95.22,78.15
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,86.64,70.82
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,74.98,60.51
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,58.79,45.94
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,42.14,30.72
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,25.03,13.79
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,13.82,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.12,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,32.98,21.12
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,56.25,41.78
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,94.51,75.09
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,127.89,104.09
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,162.77,133.76
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,198.58,163.57
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,277.06,228.69
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,347.22,285.42
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,447.01,364.86
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,538.29,435.37
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,527.8,422.26
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,498.46,395.92
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,531.49,418.66
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,563.82,439.96
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,575.21,445.8
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,585.12,450.68
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,642.12,489.63
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,684.9,517.36
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,719.67,541.09
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,752.94,563.62
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,755.44,563.25
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,756.35,562.2
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,749.36,557.64
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,740.99,552.21
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,718.62,536.42
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,695.72,520.19
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,683.73,511.45
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,670.54,501.73
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,672.76,504.49
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,669.53,503.03
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,637.16,480.13
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,604.45,456.82
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,568.3,430.79
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,532.39,404.4
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,491.42,373.47
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,449.72,341.81
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,419.38,318.28
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,386.78,292.09
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,348.72,261.55
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,310.0,229.81
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,261.09,193.1
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,229.77,171.65
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,191.41,140.09
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,156.17,113.09
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,121.14,92.76
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,102.78,84.75
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,95.57,78.79
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,88.01,72.33
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,76.4,62.03
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,60.24,47.44
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,43.29,31.9
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,25.85,14.82
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,13.29,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,11.6,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,26.14,5.99
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,92.41,69.89
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,162.05,131.21
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,215.49,178.33
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,271.91,227.03
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,327.95,274.17
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,388.06,323.25
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,288.58,238.77
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,167.77,134.98
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,334.49,273.32
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,499.75,402.93
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,419.3,336.15
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,332.92,264.9
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,479.16,380.28
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,628.99,492.16
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,539.87,421.43
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,447.9,348.81
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,398.17,309.64
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,349.04,270.52
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,540.08,417.83
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,727.23,553.69
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,418.63,325.27
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,104.04,77.97
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,210.38,162.41
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,316.4,243.62
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,386.88,296.07
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,449.44,341.64
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,315.29,241.31
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,183.86,140.48
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,268.89,206.66
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,349.95,267.99
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,437.77,335.68
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,517.63,395.86
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,309.09,239.13
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,109.8,83.0
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,297.19,232.59
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,460.5,355.02
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,341.27,263.41
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,249.58,194.21
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,215.23,168.32
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,174.45,136.86
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,147.75,115.88
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,121.37,94.92
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,98.96,77.0
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,76.36,58.63
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,84.49,63.87
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,102.14,84.51
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,93.28,77.05
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,84.03,69.08
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,69.87,56.41
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,55.14,43.02
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,40.94,29.95
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,26.26,15.47
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,14.13,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,4.29,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,8.33,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,19.48,10.39
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,30.64,20.39
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,44.77,32.82
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,59.72,45.86
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,75.63,59.4
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,91.42,72.58
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,54.39,40.99
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,20.42,11.89
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,110.95,88.58
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,209.57,168.95
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,322.9,260.51
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,440.87,352.21
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,269.22,215.68
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,111.78,86.6
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,77.9,58.96
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,44.75,31.57
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,140.52,109.77
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,238.72,187.16
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,191.4,149.26
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,145.0,112.21
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,156.31,121.04
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,167.53,129.63
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,211.36,164.04
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,254.8,197.6
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,252.04,194.88
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,249.25,192.34
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,317.57,244.66
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,380.91,291.98
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,395.21,302.54
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,408.4,312.49
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,246.28,190.32
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,85.91,64.25
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,84.05,63.02
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,82.19,61.6
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,100.58,76.73
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,118.74,91.68
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,209.1,163.89
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,291.63,227.84
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,202.73,158.48
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,117.98,91.68
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,96.51,74.55
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,74.52,56.67
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,71.23,54.16
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,67.95,51.61
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,97.48,76.05
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,122.49,101.94
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,106.77,88.61
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,90.71,74.81
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,73.98,59.98
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,58.49,45.97
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,40.98,30.07
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,23.19,13.25
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,11.59,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,10.19,0.25
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,22.74,13.14
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,35.31,24.36
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,53.15,40.0
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,70.84,55.37
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,90.57,72.1
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,110.09,88.33
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,120.6,96.7
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,131.23,105.04
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,312.58,256.52
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,495.15,400.24
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,555.31,444.81
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,616.72,490.13
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,510.17,404.15
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,397.57,312.86
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,360.18,282.66
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,323.02,252.26
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,219.52,171.07
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,131.76,100.99
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,185.59,143.84
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,239.44,185.71
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,228.22,176.29
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,217.13,167.22
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,314.01,241.63
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,403.77,308.32
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,339.26,258.99
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,273.53,208.96
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,235.78,180.36
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,198.51,151.77
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,219.77,168.32
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,240.62,184.32
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,280.08,214.48
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,318.19,243.26
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,277.05,212.22
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,236.67,181.71
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,205.61,158.33
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,175.01,134.98
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,247.83,192.0
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,314.94,242.92
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,243.38,188.58
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,181.85,141.9
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,153.56,119.9
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,125.69,97.94
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,106.3,82.65
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,86.93,67.12
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,92.64,72.11
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,97.71,80.27
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,83.11,67.83
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,68.35,55.05
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,54.28,42.52
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,39.96,29.61
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,27.39,18.19
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,14.83,6.5
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,7.41,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.91,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.7,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,8.33,1.23
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,12.97,5.34
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,19.0,10.64
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,25.04,15.91
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,31.09,21.07
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,37.15,26.15
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,93.41,73.49
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,154.41,123.34
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,187.7,149.79
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,221.29,176.02
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,319.07,253.53
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,420.38,330.74
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,448.54,349.76
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,476.12,368.61
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,420.42,325.36
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,377.98,291.96
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,439.96,338.31
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,501.31,382.65
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,514.33,391.42
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,526.74,400.11
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,533.13,403.92
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,547.85,413.67
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,492.31,372.7
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,446.79,338.83
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,479.93,363.2
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,511.34,385.64
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,624.5,471.61
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,721.77,543.32
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,671.19,505.68
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,624.03,471.11
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,598.02,453.85
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,571.02,435.37
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,594.74,456.52
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,604.67,465.29
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,558.28,428.6
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,511.61,391.12
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,463.26,351.43
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,414.66,310.5
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,364.93,268.39
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,316.35,226.48
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,261.89,179.59
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,214.56,139.19
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,167.89,102.35
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,124.16,72.72
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,81.18,51.98
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,62.58,49.43
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,59.86,47.27
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,56.94,44.82
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,50.7,39.3
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,44.06,33.22
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,35.11,24.91
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,26.47,16.17
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,13.34,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,37.56,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,102.61,61.87
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,193.94,154.64
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,282.23,232.72
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,171.07,142.57
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,42.73,31.21
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,52.99,40.07
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,63.26,48.68
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,69.8,54.09
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,76.35,59.44
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,94.48,74.31
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,112.63,88.96
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,138.78,110.19
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,164.95,131.17
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,165.74,131.18
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,166.7,131.41
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,204.87,161.57
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,243.07,191.16
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,265.69,208.11
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,288.15,224.79
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,372.46,288.96
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,445.29,342.72
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,473.08,362.28
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,499.95,381.19
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,645.77,491.41
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,773.44,584.35
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,853.69,645.35
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,914.95,686.81
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,888.09,668.41
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,858.78,649.03
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,824.85,626.35
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,788.93,602.14
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,749.89,575.48
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,709.2,545.54
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,665.77,512.91
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,621.2,478.65
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,573.75,441.25
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,525.73,402.45
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,476.03,361.47
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,421.0,315.41
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,369.91,271.74
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,319.68,227.93
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,268.76,183.53
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,219.53,141.29
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,170.98,102.35
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,119.44,66.1
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,75.01,44.92
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,55.03,43.0
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,52.74,41.18
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,50.27,39.12
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,47.17,36.35
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,43.96,33.3
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,35.87,25.78
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,26.44,16.47
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,13.32,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,39.79,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,117.64,74.99
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,200.96,160.76
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,292.15,241.05
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,363.04,302.97
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,444.12,370.94
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,279.69,235.07
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,65.13,50.03
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,80.24,62.79
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,95.44,75.19
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,116.24,91.84
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,137.01,108.1
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,165.0,130.21
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,193.04,151.9
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,211.85,165.95
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,230.65,179.8
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,323.02,250.49
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,404.7,310.47
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,518.74,393.21
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,618.72,462.57
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,816.65,604.68
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,988.34,716.3
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,985.45,710.99
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,979.5,706.08
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,967.23,698.64
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,952.04,689.46
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,932.99,677.16
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,911.2,663.07
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,883.49,646.31
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,853.51,627.9
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,819.36,605.72
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,786.63,584.22
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,748.12,558.59
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,708.08,530.47
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,663.63,498.55
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,618.71,465.39
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,570.8,428.99
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,522.56,391.33
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,473.31,351.99
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,424.22,311.66
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,373.53,269.69
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,323.88,227.68
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,273.73,185.09
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,219.5,139.92
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,171.71,102.3
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,126.69,71.55
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,82.56,49.87
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,60.08,46.65
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,58.05,45.2
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,55.86,43.51
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,50.88,39.22
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,45.6,34.46
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,36.61,26.15
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,28.0,17.64
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,14.1,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,56.15,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,153.27,102.23
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,236.35,189.34
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,325.99,268.48
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,397.99,330.59
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,475.13,394.35
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,314.09,261.97
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,94.25,74.05
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,124.68,99.42
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,155.2,124.01
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,184.25,147.09
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,213.49,169.9
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,263.0,208.35
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,301.0,236.96
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,364.24,284.89
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,427.7,331.56
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,415.4,319.84
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,402.61,308.31
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,606.24,460.68
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,795.36,592.21
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,869.56,642.44
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,944.56,692.98
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,926.54,676.92
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,905.75,660.2
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,942.11,686.03
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,960.84,696.66
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,941.24,683.55
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,918.92,669.06
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,891.45,651.92
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,861.65,633.18
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,830.25,612.06
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,796.34,589.16
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,756.89,563.49
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,715.84,534.64
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,671.76,503.25
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,626.47,470.08
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,578.68,434.74
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,530.34,397.82
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,480.11,357.59
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,424.78,312.53
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,373.64,269.96
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,323.41,227.19
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,272.29,183.22
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,223.01,141.49
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,174.67,103.3
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,123.36,67.36
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,78.85,45.38
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,54.75,42.03
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,52.85,40.67
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,50.8,39.09
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,46.46,35.29
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,41.86,31.09
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,34.65,24.47
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,27.03,16.98
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,13.27,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,44.53,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,129.96,88.42
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,201.71,161.49
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,281.13,231.64
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,350.78,292.37
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,426.08,355.82
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,267.39,224.38
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,79.34,61.86
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,122.72,98.31
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,166.81,134.29
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,181.16,145.21
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,195.54,156.05
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,266.14,212.19
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,326.47,258.67
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,431.34,339.37
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,523.4,407.69
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,646.42,498.79
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,770.76,586.7
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,881.04,664.88
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,981.27,728.42
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,925.9,689.22
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,857.14,637.27
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,922.42,684.95
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,975.89,717.56
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,964.22,707.58
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,942.75,692.02
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,928.62,681.46
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,905.03,664.73
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,878.46,647.43
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,849.58,628.59
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,812.99,603.73
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,775.34,577.72
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,737.75,551.68
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,698.83,524.14
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,656.85,494.15
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,613.7,462.48
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,567.6,428.35
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,521.29,393.0
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,473.38,354.77
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,425.38,315.37
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,371.22,270.89
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,322.93,230.0
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,273.63,187.64
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,225.74,147.01
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,178.91,110.2
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,135.04,79.77
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,92.62,57.64
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,67.41,53.39
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,64.51,51.23
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,61.39,48.74
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,55.46,43.52
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,49.27,37.88
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,39.59,29.0
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,29.48,19.28
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,14.84,1.11
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
