Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,46.68,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,136.26,95.44
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,214.47,173.09
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,303.03,251.15
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,372.86,312.43
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,452.4,379.62
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,331.11,278.13
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,183.74,150.87
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,219.4,180.32
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,255.39,209.06
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,188.45,152.57
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,117.57,92.57
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,128.15,101.06
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,138.72,109.37
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,156.64,123.45
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,174.55,137.35
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,229.73,180.94
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,285.09,223.68
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,295.6,230.86
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,306.01,238.07
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,311.85,242.21
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,317.6,246.33
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,378.06,291.87
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,427.7,328.38
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,443.02,339.63
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,457.62,350.48
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,528.47,404.46
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,599.26,457.25
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,587.8,448.77
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,575.75,440.26
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,699.62,540.48
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,796.44,615.43
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,757.53,588.61
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,716.99,559.45
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,674.44,527.19
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,630.55,493.07
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,583.3,456.05
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,535.42,417.45
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,485.89,375.71
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,436.14,332.75
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,379.42,283.95
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,328.86,239.08
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,277.12,192.62
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,226.49,147.82
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,177.27,107.18
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,130.6,73.43
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,84.21,48.4
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,54.09,42.5
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,47.44,36.8
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,45.9,35.54
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,41.77,31.86
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,37.38,27.79
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,31.78,22.47
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,25.89,16.51
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,12.59,0.97
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,64.28,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,139.07,98.79
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,208.2,167.41
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,286.09,236.08
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,347.71,289.42
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,413.36,344.15
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,476.67,395.01
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,538.18,442.78
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,400.22,328.83
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,238.29,192.21
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,261.79,210.52
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,285.04,227.74
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,365.34,291.24
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,461.26,364.46
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,500.21,391.61
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,538.85,418.32
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,597.55,460.64
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,669.94,511.4
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,699.62,530.57
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,728.1,549.03
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,737.25,553.42
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,744.81,556.9
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,717.92,535.76
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,681.62,508.46
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,779.7,580.9
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,870.3,645.46
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,845.89,627.92
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,820.25,610.39
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,807.3,602.25
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,792.06,592.32
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,760.72,571.43
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,727.79,549.15
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,725.47,550.93
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,714.96,545.78
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,671.82,513.77
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,627.53,480.28
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,581.15,445.06
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,530.45,405.62
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,480.23,364.68
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,430.43,322.98
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,379.74,280.12
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,330.1,237.27
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,280.6,193.99
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,227.37,148.48
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,179.48,109.72
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,134.39,77.41
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,91.79,54.87
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,64.05,50.67
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,61.81,48.96
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,59.4,47.0
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,55.47,43.55
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,49.94,38.5
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,41.07,30.29
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,31.81,21.36
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,15.99,3.51
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,57.86,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,137.05,98.41
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,214.79,172.62
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,303.1,249.7
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,204.42,169.36
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,76.71,59.56
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,94.69,74.7
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,112.52,89.26
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,120.42,95.34
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,128.52,101.48
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,141.46,111.46
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,154.38,121.28
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,193.66,152.64
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,233.19,183.63
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,262.17,205.47
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,291.11,226.98
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,347.96,269.56
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,391.36,301.11
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,595.97,455.3
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,785.2,589.06
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,906.33,675.5
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,1007.51,739.87
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,1003.41,735.07
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,996.13,729.38
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,983.76,722.32
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,968.38,713.28
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,947.88,701.2
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,924.67,687.16
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,897.84,670.21
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,868.54,651.43
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,836.54,630.6
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,802.11,607.88
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,763.33,582.77
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,722.78,555.04
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,679.03,522.29
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,634.04,487.82
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,586.76,451.42
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,538.77,413.4
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,489.16,372.3
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,439.38,330.01
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,387.64,285.89
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,336.59,241.39
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,278.87,191.05
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,229.06,147.54
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,179.37,106.76
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,132.16,72.48
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,87.46,48.69
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,50.77,39.06
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,49.06,37.75
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,47.21,36.24
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,44.77,34.11
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,42.25,31.75
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,35.97,25.88
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,29.36,19.36
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,18.02,5.47
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,8.58,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,71.1,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,151.51,110.54
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,223.17,179.52
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,303.74,249.93
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,375.66,311.09
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,450.41,372.25
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,513.12,421.62
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,578.1,470.86
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,633.68,510.71
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,689.94,549.71
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,738.04,581.77
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,785.74,612.91
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,821.02,634.73
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,859.29,658.45
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,891.57,678.17
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,921.81,696.42
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,944.19,708.84
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,963.94,719.58
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,972.62,723.01
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,987.34,730.64
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,992.36,731.89
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,994.29,731.33
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,990.66,727.7
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,983.95,722.2
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,972.26,714.54
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,957.61,705.04
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,938.68,691.78
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,916.99,676.74
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,890.53,659.81
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,861.65,641.17
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,829.5,620.17
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,795.15,597.49
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,756.7,571.54
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,716.57,543.02
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,674.37,511.83
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,630.63,478.77
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,583.61,443.15
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,535.94,406.0
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,486.45,365.72
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,436.99,324.42
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,386.07,281.56
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,329.52,233.57
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,279.1,189.68
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,230.66,148.05
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,182.2,108.76
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,136.27,75.65
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,86.9,47.49
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,54.19,41.51
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,52.27,40.15
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,50.19,38.55
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,46.68,35.5
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,42.96,32.12
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,36.73,26.39
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,30.16,20.02
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,18.8,6.59
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,9.53,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,84.32,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,182.39,135.03
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,261.69,210.37
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,350.84,287.12
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,421.69,347.05
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,497.29,408.38
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,562.46,458.59
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,630.14,507.42
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,681.33,542.36
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,736.72,579.41
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,785.42,610.95
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,833.4,641.34
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,872.02,664.96
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,901.06,681.77
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,931.81,700.05
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,960.27,716.64
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,982.36,728.58
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,1001.67,738.72
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,1014.66,744.78
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,1024.54,748.93
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,1028.17,748.37
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,1028.6,745.91
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,1024.36,740.61
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,1016.9,733.41
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,1003.84,724.24
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,987.7,713.24
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,966.78,699.24
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,943.05,683.53
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,914.87,664.97
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,884.21,644.8
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,850.66,621.45
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,814.84,596.62
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,775.31,570.43
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,734.05,542.15
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,689.3,510.05
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,643.42,476.41
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,595.47,440.49
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,546.84,403.1
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,495.95,363.06
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,445.07,321.96
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,393.12,279.65
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,341.84,236.88
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,283.62,188.08
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,233.23,145.63
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,183.22,105.82
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,135.66,71.97
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,89.99,47.24
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,53.67,40.18
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,46.68,34.51
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,44.71,33.02
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,42.14,30.92
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,39.46,28.56
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,33.97,23.59
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,28.19,18.07
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,18.2,6.6
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,9.53,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,79.27,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,167.27,124.36
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,242.76,195.18
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,331.11,271.23
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,400.6,330.08
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,474.68,390.27
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,538.6,440.16
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,604.9,489.43
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,658.9,525.65
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,713.35,560.79
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,760.99,589.72
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,804.08,614.5
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,843.24,637.49
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,880.78,658.93
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,911.09,674.42
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,939.15,688.26
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,960.36,699.47
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,970.48,703.62
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,985.07,711.42
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,996.83,717.41
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,1001.34,718.89
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,1002.77,718.57
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,997.71,714.25
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,989.57,708.1
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,976.93,700.15
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,961.36,690.42
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,941.21,676.83
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,918.43,661.59
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,891.73,644.74
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,862.68,626.31
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,829.86,605.29
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,795.07,582.81
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,756.88,557.84
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,717.08,530.16
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,675.03,500.04
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,631.55,468.17
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,585.02,434.0
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,537.87,398.36
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,489.31,359.96
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,440.49,320.3
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,384.47,274.97
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,334.56,233.16
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,284.14,190.72
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,235.67,150.17
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,187.77,112.08
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,136.91,75.22
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,92.76,50.62
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,56.12,42.8
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,53.92,41.23
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,51.53,39.39
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,47.27,35.8
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,42.73,31.8
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,36.49,26.12
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,29.9,19.83
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,19.15,7.83
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,10.48,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,78.24,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,162.79,122.97
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,238.63,194.93
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,324.08,271.13
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,395.67,334.26
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,470.98,398.72
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,461.29,389.7
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,448.22,376.91
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,571.33,477.6
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,695.14,571.5
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,735.98,598.4
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,771.27,620.84
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,705.26,566.53
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,618.59,493.58
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,794.73,629.25
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,954.06,739.77
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,978.33,753.99
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,991.24,761.35
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,1004.39,767.62
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,1014.43,771.81
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,1020.64,774.68
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,1023.75,775.58
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,1022.66,772.63
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,1018.41,767.7
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,1005.84,758.74
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,990.26,747.91
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,969.52,732.52
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,946.08,715.41
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,919.17,697.06
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,889.86,677.04
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,857.8,655.29
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,823.28,631.78
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,726.16,559.27
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,641.2,492.83
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,653.72,505.76
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,654.4,507.79
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,570.75,442.85
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,507.13,392.78
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,484.34,373.53
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,457.05,347.91
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,378.61,285.27
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,327.43,245.34
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,284.74,210.27
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,246.69,179.57
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,199.48,135.31
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,137.46,80.94
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,102.36,63.28
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,79.37,64.77
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,79.06,64.81
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,78.77,64.77
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,70.08,57.13
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,60.93,48.83
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,51.54,40.06
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,38.66,27.91
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,24.63,12.5
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,69.22,0.16
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,157.43,120.38
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,237.76,195.43
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,328.96,276.22
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,401.86,339.82
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,478.36,404.3
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,444.41,374.54
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,390.26,327.44
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,553.71,461.96
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,725.18,593.72
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,775.06,627.4
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,820.36,657.64
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,859.83,684.39
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,897.63,709.68
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,928.73,728.55
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,957.54,745.67
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,884.01,691.96
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,790.83,618.96
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,914.81,713.7
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,1019.88,786.62
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,942.85,730.83
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,842.87,652.88
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,851.78,658.14
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,858.39,661.15
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,833.39,642.07
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,807.08,622.24
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,799.03,616.6
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,789.17,609.55
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,707.82,547.12
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,632.77,488.95
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,649.43,503.46
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,661.14,513.61
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,634.15,493.49
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,606.46,472.79
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,488.22,381.35
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,393.11,306.6
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,371.66,291.06
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,350.54,275.41
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,317.72,249.99
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,286.33,225.62
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,267.32,211.21
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,248.53,196.82
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,252.98,197.44
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,246.51,187.93
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,206.4,144.42
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,145.37,85.06
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,101.28,58.65
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,61.81,49.47
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,60.26,48.36
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,58.59,47.04
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,54.62,43.45
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,50.41,39.5
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,42.34,31.98
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,34.75,24.6
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,23.12,11.84
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,13.34,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,11.59,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,23.22,13.05
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,42.87,30.58
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,62.12,47.45
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,85.18,67.58
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,108.18,87.41
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,131.45,107.01
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,155.03,126.5
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,252.72,208.48
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,357.59,293.32
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,383.29,311.61
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,408.02,329.16
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,478.16,383.96
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,564.44,449.34
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,588.91,465.09
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,612.0,480.03
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,538.52,422.83
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,463.01,363.52
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,401.93,315.86
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,329.93,259.13
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,415.87,325.75
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,488.91,380.74
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,394.8,308.31
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,296.07,231.59
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,501.09,391.73
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,683.9,526.72
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,610.01,469.7
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,534.94,412.71
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,538.51,415.94
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,542.0,418.69
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,432.49,336.08
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,329.82,257.21
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,311.87,243.8
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,294.2,230.29
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,255.47,200.27
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,217.32,170.47
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,147.59,115.05
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,77.51,58.36
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,203.84,160.79
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,317.53,249.82
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,246.42,194.1
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,184.38,145.66
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,222.87,173.04
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,249.92,189.22
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,216.76,157.12
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,164.44,110.82
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,139.55,100.36
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,118.74,99.08
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,86.57,71.34
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,60.02,48.1
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,54.42,43.2
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,48.44,37.76
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,41.53,31.31
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,33.1,23.24
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,21.86,11.25
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,12.39,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,84.6,15.97
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,173.71,133.61
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,248.54,202.79
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,332.72,276.33
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,243.66,203.39
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,119.54,96.64
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,153.05,124.92
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,178.8,145.91
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,225.34,183.87
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,272.77,221.62
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,442.19,357.92
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,608.83,484.13
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,589.35,465.35
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,579.44,454.84
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,681.91,530.7
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,774.71,596.67
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,799.75,612.24
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,822.74,627.0
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,802.87,608.91
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,768.76,581.7
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,801.23,604.56
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,821.36,618.49
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,919.02,690.73
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,996.58,740.56
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,984.0,731.99
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,968.5,722.41
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,948.4,710.18
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,925.69,696.11
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,899.14,678.96
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,870.29,660.12
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,836.93,638.02
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,801.75,614.44
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,764.33,590.15
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,725.33,562.89
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,682.18,530.5
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,638.2,496.74
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,589.55,459.52
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,542.52,422.36
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,460.96,357.24
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,408.66,315.87
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,367.58,283.26
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,328.68,252.01
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,286.24,218.18
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,256.26,194.8
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,220.2,167.2
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,187.77,143.34
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,129.27,90.38
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,61.28,48.77
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,58.32,46.43
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,58.28,46.57
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,53.46,42.34
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,48.31,37.66
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,41.41,31.21
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,33.06,23.25
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,22.24,11.79
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,13.34,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
