Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,22.99,1.71
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,51.6,36.14
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,89.62,70.17
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,137.41,111.88
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,176.6,146.07
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,216.55,180.27
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,255.42,212.56
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,295.44,245.0
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,244.23,200.53
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,189.83,153.16
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,241.9,195.06
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,283.49,227.51
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,315.23,251.93
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,346.87,276.0
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,358.95,283.83
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,370.64,291.4
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,575.68,451.4
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,768.16,593.26
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,882.58,676.65
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,987.21,745.81
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,991.77,747.38
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,993.35,747.98
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,989.95,745.38
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,975.43,735.41
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,963.63,727.1
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,949.04,716.97
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,931.27,705.11
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,910.84,691.47
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,885.37,674.36
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,857.65,655.68
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,823.65,632.5
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,785.54,606.12
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,747.99,578.44
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,709.2,549.43
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,668.15,518.46
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,626.23,486.23
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,581.66,452.01
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,536.88,416.74
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,485.49,374.9
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,437.94,334.96
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,389.5,293.47
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,342.18,252.23
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,293.94,210.02
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,247.16,169.26
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,201.46,131.4
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,158.58,98.73
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,115.57,71.06
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,75.49,61.04
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,68.85,55.52
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,66.39,53.56
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,59.53,47.46
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,52.39,40.97
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,44.45,33.64
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,36.16,25.76
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,24.21,13.46
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,12.66,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,7.15,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,12.52,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,25.08,14.69
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,46.31,33.4
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,66.73,51.21
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,90.96,72.33
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,115.43,93.41
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,140.45,114.4
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,175.6,143.37
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,161.53,130.88
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,157.02,126.32
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,385.3,316.36
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,589.16,476.07
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,580.06,463.57
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,566.09,448.73
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,624.56,491.79
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,683.68,534.05
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,645.64,502.03
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,590.43,458.12
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,807.22,623.84
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,1000.1,756.74
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,996.41,751.94
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,998.75,753.11
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,996.6,749.89
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,991.42,744.8
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,979.92,736.63
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,965.54,726.68
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,946.99,714.32
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,925.79,700.2
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,899.91,682.59
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,871.74,663.41
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,838.73,641.07
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,803.97,617.37
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,766.53,592.52
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,727.56,564.64
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,685.39,532.73
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,640.23,498.0
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,593.57,461.34
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,546.51,423.48
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,497.9,383.52
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,449.07,342.36
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,398.91,299.22
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,349.67,256.07
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,299.23,211.64
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,250.06,168.46
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,196.82,124.03
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,151.34,88.98
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,106.57,60.42
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,64.81,51.68
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,56.67,44.77
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,54.82,43.31
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,51.13,40.02
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,47.2,36.38
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,41.16,30.77
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,33.79,23.74
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,23.39,13.06
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.6,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,7.63,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,6.48,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,12.97,4.91
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,22.26,13.21
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,31.56,21.45
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,41.8,30.39
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,52.06,39.18
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,62.8,48.22
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,73.87,57.39
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,84.01,65.74
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,94.14,74.0
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,149.62,119.8
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,206.24,165.38
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,216.61,172.77
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,226.98,180.2
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,301.27,238.63
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,364.38,286.9
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,361.91,283.88
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,359.26,281.02
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,583.01,454.73
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,791.45,606.7
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,907.53,694.72
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,1003.68,760.81
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,999.75,756.97
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,992.77,752.05
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,980.86,743.54
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,966.03,733.19
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,947.87,720.65
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,926.97,706.3
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,900.89,688.42
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,872.46,668.92
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,838.14,644.27
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,802.21,618.45
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,764.56,592.42
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,725.33,563.86
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,684.03,532.74
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,641.2,499.78
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,594.85,463.29
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,547.94,425.46
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,499.86,385.77
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,451.3,344.62
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,395.74,297.13
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,346.16,253.37
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,295.88,208.68
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,246.89,165.28
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,198.18,124.08
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,151.82,87.98
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,107.22,59.52
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,60.18,39.18
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,50.63,39.42
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,49.26,38.37
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,46.94,36.37
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,44.51,34.15
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,39.26,29.23
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,33.74,23.84
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,23.76,13.59
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,15.07,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,8.58,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,84.19,32.73
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,168.55,130.98
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,240.87,196.89
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,321.96,267.73
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,388.84,325.02
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,464.94,387.62
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,527.41,437.24
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,592.1,486.87
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,646.38,525.83
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,701.18,563.81
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,749.37,596.11
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,797.16,627.44
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,836.29,651.64
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,869.5,671.31
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,900.62,689.65
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,929.63,706.38
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,952.54,719.8
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,972.86,731.49
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,983.98,736.12
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,992.03,738.88
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,997.13,739.82
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,999.24,738.93
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,996.37,734.93
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,990.49,729.13
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,979.66,721.65
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,965.93,712.39
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,939.88,694.16
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,918.66,679.27
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,893.28,662.88
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,865.68,644.96
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,836.71,624.81
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,805.21,602.91
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,768.4,578.4
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,729.95,551.33
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,687.68,520.59
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,644.18,488.25
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,598.86,454.62
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,549.27,416.88
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,500.26,377.73
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,451.46,337.65
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,401.49,296.17
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,352.34,254.36
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,302.71,211.38
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,254.84,170.03
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,201.69,126.21
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,156.39,91.5
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,112.45,63.61
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,72.07,47.71
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,60.65,47.58
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,58.6,46.08
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,55.92,43.82
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,53.13,41.3
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,44.73,33.73
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,36.84,26.35
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,25.72,15.24
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,15.08,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,8.58,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,84.68,35.69
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,168.95,131.5
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,244.03,199.26
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,328.09,272.1
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,395.66,329.38
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,472.33,391.64
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,537.98,442.93
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,606.16,494.22
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,661.14,532.19
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,716.61,569.19
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,764.8,598.57
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,812.55,626.59
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,847.29,645.93
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,885.11,666.95
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,915.94,682.72
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,944.64,696.78
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,966.81,705.79
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,986.34,713.05
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,991.48,712.1
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,1002.78,715.29
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,1007.37,715.69
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,1008.92,714.41
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,1006.4,711.11
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,1000.83,705.99
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,988.88,699.1
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,974.02,690.33
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,954.92,678.8
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,933.13,665.45
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,906.63,650.24
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,877.82,633.3
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,845.19,613.59
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,810.59,592.27
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,772.58,568.02
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,732.96,541.56
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,690.03,511.51
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,646.09,479.91
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,599.81,446.35
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,552.97,411.32
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,504.5,373.36
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,451.21,330.89
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,401.41,290.37
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,352.41,249.48
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,302.63,207.17
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,254.56,166.36
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,206.87,127.5
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,155.81,88.76
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,111.85,61.15
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,71.4,45.1
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,58.63,44.86
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,56.88,43.65
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,53.28,40.72
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,49.45,37.44
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,43.52,32.13
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,36.03,25.24
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,25.3,14.8
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,14.17,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,93.61,42.09
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,189.92,146.37
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,261.99,210.24
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,346.08,280.83
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,413.97,336.85
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,486.04,394.09
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,547.52,441.42
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,611.04,488.29
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,664.61,525.12
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,718.6,561.3
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,765.3,590.29
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,807.23,615.29
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,846.39,638.66
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,883.95,660.57
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,914.75,676.38
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,943.35,690.55
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,917.99,670.98
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,878.33,641.32
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,921.34,668.05
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,962.01,690.57
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,987.55,705.45
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,1008.55,717.61
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,1005.11,713.74
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,998.63,708.34
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,987.22,700.83
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,972.91,691.63
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,953.51,678.48
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,931.5,663.76
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,906.14,648.24
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,878.47,631.18
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,843.75,609.8
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,807.62,587.27
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,771.82,564.33
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,732.36,537.2
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,669.79,491.9
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,615.32,451.79
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,587.11,433.26
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,552.97,408.79
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,498.09,366.67
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,442.69,323.71
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,393.31,284.66
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,344.63,245.15
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,295.54,204.87
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,249.79,167.47
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,211.78,137.93
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,178.21,114.04
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,134.37,85.04
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,93.84,64.58
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,82.81,65.47
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,81.56,64.8
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,68.35,53.72
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,54.41,41.74
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,46.54,34.76
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,38.32,27.23
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,26.86,16.2
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,15.91,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,16.82,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,107.04,51.79
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,191.91,149.91
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,265.1,216.23
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,350.3,289.8
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,418.84,347.6
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,491.62,406.54
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,553.78,453.94
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,618.01,500.31
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,672.12,537.64
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,726.61,574.1
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,773.37,603.93
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,815.38,629.7
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,854.2,653.18
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,891.4,675.19
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,921.35,690.69
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,949.07,704.54
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,971.46,716.68
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,982.51,721.47
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,996.47,728.91
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,1007.56,734.51
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,1012.22,735.55
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,1013.84,734.82
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,1009.94,731.67
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,1003.0,726.63
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,991.11,719.02
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,976.32,709.64
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,956.89,697.31
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,934.85,683.31
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,909.41,666.71
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,881.62,648.56
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,847.2,624.99
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,811.31,600.4
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,774.47,576.18
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,736.06,549.28
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,693.35,518.63
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,649.55,486.52
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,603.65,452.86
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,557.26,417.86
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,508.59,379.42
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,459.97,340.04
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,410.31,299.51
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,361.52,258.73
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,311.75,216.22
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,257.76,170.61
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,209.7,131.2
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,164.15,96.35
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,119.77,67.55
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,78.62,49.58
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,62.65,48.69
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,60.7,47.32
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,56.85,44.09
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,52.75,40.48
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,45.38,33.92
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,38.31,27.37
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,27.24,16.72
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,15.75,0.0
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,22.18,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,118.18,60.27
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,208.65,163.86
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,284.8,232.35
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,368.21,303.87
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,436.93,361.39
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,509.83,419.81
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,570.6,465.76
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,633.25,510.12
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,686.99,546.97
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,737.09,580.14
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,783.11,608.4
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,828.23,635.28
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,867.24,658.54
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,904.55,680.33
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,934.65,696.21
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,962.42,710.43
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,975.72,715.97
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,994.77,725.42
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,1007.66,730.03
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,1017.55,732.83
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,1021.79,733.61
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,1022.97,732.63
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,1019.09,728.58
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,1012.12,722.76
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,999.7,714.54
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,984.33,704.59
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,965.21,691.44
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,943.39,676.65
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,916.33,659.43
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,886.95,640.72
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,853.53,618.43
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,818.28,594.87
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,780.62,570.73
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,741.32,544.56
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,699.01,514.03
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,655.46,481.98
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,609.54,449.15
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,562.97,414.82
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,514.27,377.21
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,460.39,334.84
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,409.41,293.96
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,359.19,252.6
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,308.58,209.9
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,259.34,168.28
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,211.01,129.15
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,165.01,94.32
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,113.92,60.38
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,71.25,41.63
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,53.5,40.28
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,51.89,39.17
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,48.89,36.77
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,45.71,34.07
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,40.51,29.45
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,35.04,24.37
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,25.85,15.53
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,15.75,0.0
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,24.35,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,121.09,63.36
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,213.04,166.33
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,288.16,233.88
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,371.31,305.32
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,439.37,361.95
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,511.56,419.34
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,572.53,464.9
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,635.4,508.61
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,688.33,543.11
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,737.87,573.94
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,784.19,601.92
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,829.6,628.48
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,867.68,650.69
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,904.05,671.45
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,934.24,687.16
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,953.82,695.87
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,975.14,707.17
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,993.8,716.75
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,1007.99,722.13
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,1019.3,725.78
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,1024.24,727.59
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,1026.07,727.6
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,1022.28,724.21
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,1015.38,718.99
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,1003.45,711.16
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,988.54,701.58
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,969.34,688.49
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,947.4,673.73
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,921.07,655.82
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,892.33,636.43
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,860.72,615.23
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,826.86,592.56
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,788.76,568.55
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,748.91,543.05
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,706.46,513.88
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,662.69,483.02
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,616.21,449.05
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,568.96,413.66
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,519.51,375.89
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,469.92,336.95
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,419.43,296.86
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,369.42,256.09
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,311.6,209.01
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,261.37,167.3
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,212.13,127.33
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,165.06,91.63
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,118.94,62.07
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,76.05,43.65
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,50.94,37.67
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,49.58,36.86
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,46.86,34.72
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,43.98,32.3
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,39.58,28.48
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,34.98,24.24
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,26.25,15.88
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,16.55,0.0
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,26.37,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,127.5,68.85
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,223.5,175.29
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,299.65,243.81
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,383.72,315.97
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,452.98,374.3
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,526.36,433.64
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,588.5,481.95
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,652.54,528.6
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,706.61,566.06
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,757.2,599.89
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,804.04,629.19
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,849.94,657.05
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,888.15,679.9
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,924.58,701.16
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,946.89,711.53
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,974.99,725.79
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,997.2,737.35
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,1016.65,747.14
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,1030.52,753.31
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,1041.43,757.68
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,1045.9,758.0
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,1047.2,756.47
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,1042.84,751.89
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,1035.3,745.45
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,1022.67,737.35
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,1007.01,727.41
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,987.05,713.68
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,964.34,698.21
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,937.21,680.94
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,907.66,662.04
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,871.59,638.7
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,834.06,614.25
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,795.76,588.87
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,755.84,561.36
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,712.72,530.25
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,668.64,497.83
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,622.04,462.82
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,571.52,424.27
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,521.83,385.43
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,472.4,345.82
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,421.64,304.88
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,371.73,263.63
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,321.33,221.47
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,272.59,180.53
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,217.26,143.04
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,194.85,134.35
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,148.27,99.28
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,106.32,73.25
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,90.82,72.23
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,94.09,75.48
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,82.48,65.86
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,70.39,55.57
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,57.81,44.55
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,44.8,32.89
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,31.35,20.33
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,17.51,1.22
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,10.01,0.0
