Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,30.94,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,133.46,74.44
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,230.04,181.49
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,307.86,251.41
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,393.81,325.01
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,462.61,382.38
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,535.41,440.35
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,597.84,486.82
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,662.12,531.39
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,712.2,563.71
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,766.44,597.86
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,812.86,625.74
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,858.24,652.18
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,896.78,674.09
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,933.49,694.39
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,955.19,703.78
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,982.56,716.9
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,1003.98,727.41
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,1022.6,736.19
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,1033.08,738.46
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,1040.36,738.89
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,1044.75,739.81
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,1045.98,738.93
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,1041.59,733.25
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,1034.05,725.82
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,1021.46,717.7
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,1005.88,707.87
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,985.56,694.36
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,962.53,679.24
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,935.58,663.02
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,906.23,645.21
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,874.29,624.78
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,839.96,602.66
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,801.2,577.96
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,760.7,551.85
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,717.06,520.7
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,672.24,488.13
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,624.6,454.59
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,576.28,419.52
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,526.43,381.61
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,476.56,342.59
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,425.3,302.07
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,368.61,256.55
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,317.04,213.61
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,266.92,171.67
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,217.12,131.36
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,169.63,95.24
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,123.7,65.38
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,75.34,41.67
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,52.59,39.05
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,50.92,38.0
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,48.27,35.93
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,45.46,33.58
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,40.69,29.46
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,35.68,24.89
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,27.0,16.65
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,17.32,2.02
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,10.48,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,35.37,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,138.17,77.21
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,232.06,179.79
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,306.73,245.35
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,389.16,313.99
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,456.11,368.06
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,526.92,422.55
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,585.76,465.72
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,646.15,507.22
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,695.42,537.75
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,748.63,569.83
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,793.78,595.16
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,837.89,618.98
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,875.45,637.77
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,911.23,654.94
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,889.78,636.74
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,855.08,611.17
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,829.97,590.94
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,805.56,570.68
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,881.57,617.64
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,954.73,659.13
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,994.44,678.86
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,1029.84,696.05
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,1025.3,689.44
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,1017.62,681.7
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,1005.37,676.16
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,990.12,668.84
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,970.15,658.65
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,947.47,646.74
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,921.26,632.53
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,892.62,616.65
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,856.4,594.58
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,818.84,571.46
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,781.19,550.28
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,741.95,527.05
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,699.26,498.72
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,655.54,468.88
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,609.84,436.61
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,563.52,402.99
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,515.31,367.25
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,462.29,327.12
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,412.12,288.28
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,362.73,248.97
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,309.6,207.01
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,256.46,165.62
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,213.56,132.1
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,173.9,103.01
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,128.11,71.06
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,80.83,45.57
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,57.91,42.77
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,56.14,41.69
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,52.94,39.21
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,49.53,36.42
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,44.08,31.79
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,37.33,25.83
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,27.49,16.79
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,17.28,2.64
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,17.17,4.77
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,30.65,18.94
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,51.09,36.29
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,70.76,52.73
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,95.29,73.13
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,120.12,93.44
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,144.61,113.08
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,179.32,140.46
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,237.94,187.03
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,298.19,233.76
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,391.64,304.76
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,475.35,366.15
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,557.27,424.93
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,626.96,473.8
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,647.29,484.71
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,665.74,494.61
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,553.45,412.44
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,437.97,326.41
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,501.38,372.39
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,576.89,424.66
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,500.93,369.45
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,438.09,323.45
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,402.21,297.01
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,367.07,270.86
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,601.43,443.06
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,815.84,590.17
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,821.96,592.0
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,825.56,593.91
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,775.01,558.29
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,725.18,523.33
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,644.58,465.63
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,571.45,412.55
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,617.75,446.9
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,652.97,471.85
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,640.95,463.22
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,620.94,448.95
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,590.38,428.14
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,553.19,401.36
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,505.59,365.26
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,457.71,328.01
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,408.67,289.59
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,360.38,250.71
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,311.63,210.4
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,264.21,171.01
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,217.09,133.19
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,166.59,94.84
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,122.63,65.88
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,81.83,46.5
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,57.8,43.15
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,56.03,41.97
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,52.42,39.13
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,48.56,35.93
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,43.07,31.24
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,37.28,26.04
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,27.07,16.66
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,17.26,3.37
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,34.44,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,130.8,75.62
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,220.76,173.17
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,294.44,238.78
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,375.74,307.87
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,442.17,363.12
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,512.47,419.18
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,376.6,307.72
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,185.51,147.97
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,244.86,196.29
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,305.93,244.06
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,461.57,365.78
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,613.41,478.28
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,759.61,582.52
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,902.8,674.98
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,932.39,689.28
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,951.31,697.62
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,972.67,709.54
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,991.39,719.74
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,1006.99,728.51
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,1019.82,735.55
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,1023.97,738.11
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,1025.03,738.89
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,1021.54,735.41
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,1014.93,730.06
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,1002.8,722.32
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,987.71,712.78
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,968.36,699.16
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,946.31,683.88
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,920.78,667.73
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,892.83,649.96
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,858.81,628.07
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,823.07,604.92
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,786.39,580.7
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,747.99,554.87
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,706.1,524.82
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,662.91,493.22
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,617.54,459.33
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,571.42,424.06
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,522.96,386.21
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,474.31,347.24
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,418.81,302.91
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,369.0,261.65
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,318.49,219.24
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,269.27,177.6
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,220.42,137.17
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,173.83,100.77
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,128.01,69.68
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,79.51,44.08
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,53.4,40.34
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,52.18,39.58
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,49.2,37.13
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,46.03,34.38
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,41.29,30.27
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,36.31,25.71
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,27.68,17.55
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,18.07,4.56
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,36.05,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,134.41,78.35
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,221.69,173.87
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,292.68,237.96
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,371.01,305.63
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,435.65,360.04
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,504.02,415.25
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,356.55,293.84
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,144.47,114.73
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,174.02,138.88
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,215.17,171.48
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,516.62,415.81
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,802.18,623.2
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,839.24,644.23
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,874.66,665.83
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,903.64,682.78
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,922.18,692.6
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,943.27,703.87
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,961.81,713.39
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,974.17,719.24
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,983.72,723.35
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,988.87,726.12
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,991.06,727.09
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,988.26,723.51
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,982.48,718.13
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,971.32,710.42
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,957.3,700.96
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,939.12,687.82
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,918.32,673.05
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,893.69,656.81
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,866.74,639.03
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,833.81,617.43
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,799.25,594.61
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,763.48,570.58
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,726.11,544.82
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,685.54,515.41
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,643.84,484.56
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,599.49,451.86
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,554.49,417.76
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,507.58,380.6
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,455.78,338.94
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,407.42,299.35
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,359.74,259.29
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,311.36,217.69
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,264.44,177.23
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,217.6,138.39
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,167.45,98.87
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,123.91,68.78
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,83.43,48.31
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,57.25,44.19
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,55.85,43.29
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,52.25,40.27
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,48.39,36.9
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,43.34,32.4
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,38.02,27.43
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,27.82,17.84
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,18.03,5.09
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,30.57,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,124.27,72.77
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,207.25,162.86
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,281.42,229.22
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,362.2,298.79
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,428.54,354.41
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,498.85,410.97
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,331.73,274.34
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,105.04,82.27
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,146.65,116.7
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,188.82,150.5
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,252.43,200.63
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,306.06,241.53
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,364.35,285.8
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,437.46,339.98
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,577.8,444.46
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,707.89,536.57
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,855.41,641.62
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,973.31,716.76
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,988.83,724.1
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,1001.65,730.74
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,1006.35,733.65
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,1008.03,734.79
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,1003.79,730.75
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,996.49,724.88
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,985.66,718.24
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,971.92,709.75
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,953.95,697.15
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,933.3,682.85
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,908.3,666.72
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,880.92,648.98
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,850.35,629.02
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,817.58,607.48
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,781.42,584.61
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,743.5,560.23
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,679.51,511.59
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,625.18,469.56
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,598.72,452.21
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,567.55,429.52
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,519.38,391.85
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,471.38,353.25
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,416.41,308.29
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,367.14,266.52
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,317.63,224.03
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,269.8,182.71
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,221.45,141.78
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,175.34,104.83
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,125.87,69.84
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,85.19,49.23
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,57.23,44.54
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,55.82,43.62
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,53.83,42.0
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,51.75,40.18
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,46.4,35.3
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,39.54,28.9
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,30.18,19.98
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,20.45,7.09
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,45.18,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,147.64,87.97
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,239.04,188.27
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,313.19,255.25
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,394.93,325.76
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,275.62,229.11
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,97.0,76.6
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,116.57,93.03
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,136.2,108.98
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,206.97,167.45
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,270.72,218.75
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,437.15,352.81
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,585.78,467.26
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,646.83,510.8
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,693.77,544.12
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,831.11,645.41
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,953.81,727.81
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,864.52,663.24
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,732.55,561.92
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,719.2,549.82
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,703.55,535.4
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,774.48,588.39
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,854.47,645.93
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,940.08,709.17
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,1005.76,751.66
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,994.35,743.33
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,980.04,733.74
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,960.16,719.37
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,937.72,703.32
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,912.37,686.41
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,884.72,667.89
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,846.16,641.72
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,810.18,617.21
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,773.64,592.85
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,735.7,566.08
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,662.84,509.56
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,602.26,461.82
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,568.7,437.42
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,532.82,410.38
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,491.36,377.44
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,449.44,343.48
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,404.6,306.99
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,357.2,267.47
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,312.26,227.42
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,261.28,181.07
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,216.17,144.84
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,179.74,118.02
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,131.28,79.06
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,79.01,44.59
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,60.74,48.09
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,71.0,57.37
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,64.13,51.46
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,56.85,45.04
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,49.51,38.36
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,41.82,31.16
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,31.34,21.15
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,20.42,7.56
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,28.3,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,121.76,72.23
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,202.67,160.06
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,275.62,225.94
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,360.6,299.67
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,235.51,197.13
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,60.68,46.24
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,72.87,56.55
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,85.04,66.54
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,104.41,82.37
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,123.74,97.9
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,130.58,102.98
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,137.51,108.08
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,170.99,134.75
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,204.61,161.06
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,252.74,198.61
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,314.4,245.84
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,301.61,234.69
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,302.15,234.08
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,440.66,340.02
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,579.19,441.26
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,707.83,536.87
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,833.06,626.93
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,933.42,699.97
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,1013.67,751.34
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,1002.24,742.62
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,987.85,732.81
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,969.59,719.47
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,948.54,704.36
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,922.71,687.44
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,894.47,668.87
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,862.55,647.97
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,828.43,625.39
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,790.94,601.22
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,751.72,575.51
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,709.29,544.8
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,665.51,511.89
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,619.65,477.27
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,573.02,441.1
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,524.21,401.53
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,475.27,360.85
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,425.21,318.89
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,375.63,276.24
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,325.2,231.86
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,269.57,183.38
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,220.7,141.33
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,173.96,103.18
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,128.46,70.76
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,86.09,48.46
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,49.89,38.46
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,48.88,37.84
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,46.94,36.23
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,44.89,34.43
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,40.55,30.44
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,35.99,26.06
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,28.31,18.6
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,19.62,7.41
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,54.39,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,157.03,94.42
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,248.46,196.07
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,319.57,261.14
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,397.9,329.56
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,461.66,383.89
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,528.97,438.95
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,582.77,480.75
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,641.46,524.2
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,692.41,560.18
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,743.32,595.19
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,785.81,623.38
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,827.1,650.23
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,863.93,673.24
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,891.27,689.25
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,919.2,705.6
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,944.75,720.16
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,965.59,732.84
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,983.77,743.77
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,997.04,749.99
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,1007.44,754.37
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,1012.42,756.68
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,1014.35,757.1
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,1011.21,753.12
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,1004.99,747.24
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,994.25,739.63
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,980.52,730.14
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,962.96,718.44
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,942.61,704.92
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,918.26,688.46
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,891.42,670.31
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,856.48,646.76
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,820.14,622.27
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,784.45,597.77
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,747.04,571.68
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,706.7,541.88
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,664.9,510.37
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,620.01,476.56
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,574.37,441.24
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,526.53,402.46
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,478.54,362.62
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,423.64,317.24
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,374.29,274.99
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,324.19,231.09
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,275.52,188.27
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,227.2,147.0
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,181.12,109.63
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,130.85,73.35
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,89.35,51.26
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,57.78,45.11
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,56.4,44.12
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,54.03,42.18
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,51.53,39.99
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,46.16,35.12
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,40.49,29.78
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,30.52,20.38
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,21.21,8.76
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,27.09,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,122.59,72.95
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,205.98,161.5
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,280.04,226.95
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,366.24,299.76
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,434.0,354.85
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,505.76,410.7
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,568.68,457.45
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,633.79,503.08
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,687.42,539.18
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,741.36,574.57
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,783.96,601.17
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,830.02,629.69
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,868.1,651.97
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,904.52,672.84
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,934.32,688.32
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,961.83,702.19
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,975.3,707.12
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,994.68,715.97
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,1006.47,719.17
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,1015.26,720.63
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,1020.41,722.13
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,1022.54,721.9
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,1018.18,716.38
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,1010.79,709.2
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,999.44,702.56
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,985.2,694.23
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,965.84,682.02
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,943.89,668.17
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,918.6,653.98
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,891.02,638.08
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,860.49,618.76
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,827.6,597.69
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,790.81,575.5
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,752.35,551.83
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,709.35,522.02
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,665.52,490.89
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,575.63,425.14
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,506.79,374.01
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,496.41,366.25
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,473.26,346.48
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,423.73,306.94
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,374.95,267.03
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,314.22,219.35
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,268.89,184.34
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,224.41,148.14
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,180.42,113.41
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,147.65,91.95
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,117.36,77.14
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,76.96,60.41
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,59.43,45.79
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,55.98,42.98
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,52.29,39.82
