Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,46.97,35.15
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,41.35,30.01
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,30.9,20.4
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,21.2,8.88
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,24.12,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,117.37,69.44
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,198.45,156.14
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,273.87,223.85
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,361.99,300.1
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,429.12,357.11
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,500.22,415.27
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,564.8,466.36
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,631.9,516.67
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,684.14,553.36
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,736.65,589.19
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,780.45,616.48
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,827.56,645.39
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,865.32,668.13
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,901.39,689.31
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,932.03,706.39
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,952.19,716.14
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,973.39,727.35
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,991.95,736.78
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,1007.87,744.49
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,1021.04,750.46
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,1026.06,751.6
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,1027.98,750.91
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,1024.75,747.02
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,1018.43,741.28
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,1006.63,733.93
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,991.85,724.72
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,972.79,711.33
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,951.0,696.2
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,924.83,679.26
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,896.27,660.7
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,862.55,637.56
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,827.13,613.19
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,789.88,589.41
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,750.95,564.19
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,709.06,533.99
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,665.93,502.08
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,620.55,467.7
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,574.45,431.98
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,526.43,393.97
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,478.25,354.9
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,428.53,314.34
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,373.4,268.78
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,323.18,226.13
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,274.32,184.26
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,225.73,143.34
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,179.32,106.09
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,134.22,74.15
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,86.66,47.07
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,52.9,40.15
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,51.66,39.29
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,49.48,37.52
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,47.16,35.53
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,42.5,31.43
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,37.58,26.91
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,29.5,19.36
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,20.37,8.62
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,34.52,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,128.09,76.14
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,210.72,166.45
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,285.18,233.54
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,366.2,303.86
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,431.6,359.29
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,500.87,415.67
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,562.77,464.28
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,626.92,511.69
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,577.48,469.76
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,506.38,410.01
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,670.75,536.64
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,821.73,641.87
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,859.6,664.95
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,895.8,687.49
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,918.85,700.75
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,947.77,718.1
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,970.19,732.31
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,989.98,744.84
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,1005.66,753.24
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,1018.54,759.86
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,1024.19,763.23
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,1026.75,764.7
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,1024.69,763.53
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,1019.47,760.36
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,1009.18,755.64
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,995.83,749.13
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,977.68,737.82
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,956.72,724.54
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,931.27,708.78
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,903.33,691.19
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,869.7,668.11
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,834.27,643.65
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,797.02,617.21
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,758.04,589.41
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,716.21,557.87
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,672.98,524.3
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,626.89,488.85
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,580.05,451.9
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,531.01,411.57
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,482.05,370.36
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,432.19,328.07
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,382.83,285.2
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,326.58,235.98
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,278.16,192.84
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,229.05,150.21
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,182.12,111.37
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,135.91,77.23
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,92.16,52.31
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,51.81,40.38
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,50.9,39.78
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,48.29,37.5
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,45.49,34.97
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,41.18,31.02
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,36.64,26.69
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,29.46,19.75
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,21.18,9.63
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,12.87,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,29.05,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,124.4,73.67
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,208.2,164.48
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,286.64,235.02
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,373.62,310.53
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,438.97,366.24
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,508.14,422.98
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,571.47,473.22
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,637.31,522.22
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,685.23,556.09
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,736.85,591.97
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,755.81,602.89
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,767.16,608.32
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,830.53,652.57
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,891.43,693.91
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,920.61,711.24
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,947.55,727.12
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,969.06,738.89
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,987.92,748.87
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,1001.42,755.55
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,1012.03,760.37
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,1017.2,763.11
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,1019.3,763.95
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,1016.3,760.03
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,1010.21,754.19
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,998.63,746.2
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,984.09,736.57
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,965.75,724.84
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,944.68,711.25
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,919.21,694.23
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,891.34,675.53
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,859.99,654.33
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,826.57,631.56
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,789.15,606.99
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,750.01,580.88
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,708.07,549.93
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,664.92,516.83
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,620.03,482.32
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,574.35,446.31
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,526.18,407.55
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,477.67,367.39
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,428.02,325.12
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,378.84,282.24
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,328.79,237.5
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,279.46,193.18
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,223.56,144.89
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,176.42,105.6
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,130.6,71.63
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,87.52,47.34
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,51.01,39.51
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,49.56,38.43
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,43.6,33.26
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,42.18,32.03
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,38.57,28.71
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,34.8,25.07
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,28.94,19.33
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,21.98,10.41
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,13.34,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,118.59,69.74
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,214.02,169.77
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,292.66,240.97
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,379.26,316.74
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,445.1,373.32
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,514.8,430.98
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,575.71,479.71
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,638.76,527.23
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,567.48,467.37
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,471.37,385.8
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,655.33,533.3
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,828.81,660.3
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,866.2,684.91
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,894.06,703.3
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,923.5,721.79
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,950.78,738.65
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,971.98,751.91
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,990.5,763.36
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,1003.14,769.68
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,1012.87,774.1
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,1018.63,777.03
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,1021.3,777.98
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,1017.9,774.16
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,1011.39,768.34
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,1000.81,760.6
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,987.23,750.92
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,968.42,737.71
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,946.89,722.7
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,921.85,705.27
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,894.36,686.14
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,710.13,549.27
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,539.39,413.19
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,658.46,511.55
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,752.33,586.36
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,711.56,555.01
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,669.24,522.27
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,623.96,487.35
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,577.9,450.93
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,529.93,411.3
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,481.45,370.3
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,431.65,327.94
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,382.32,284.96
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,331.8,239.91
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,275.38,190.01
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,226.17,147.01
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,178.96,107.62
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,132.19,72.64
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,87.86,47.09
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,72.98,58.81
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,108.98,90.66
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,69.79,56.44
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,39.79,29.9
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,36.07,26.51
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,32.15,22.77
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,25.73,16.6
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,18.96,8.38
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,37.4,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,132.84,77.62
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,220.29,172.26
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,293.17,236.12
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,373.73,303.01
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,437.96,354.72
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,505.98,406.88
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,564.5,449.35
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,624.83,490.0
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,673.18,521.16
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,725.32,554.09
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,770.18,579.96
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,814.16,604.57
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,851.45,627.23
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,887.09,648.73
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,908.38,661.86
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,935.44,678.83
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,957.26,693.61
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,976.49,706.82
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,992.39,716.57
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,1005.64,724.66
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,1011.02,729.19
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,1013.33,731.88
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,1009.99,729.6
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,1003.59,725.4
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,992.23,719.44
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,977.91,711.53
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,959.75,699.71
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,938.84,686.04
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,913.53,670.72
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,885.79,653.62
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,854.42,633.87
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,820.89,612.43
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,784.27,588.11
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,745.86,562.34
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,704.18,533.37
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,661.1,501.64
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,616.16,467.58
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,570.36,432.01
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,522.39,394.0
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,474.0,354.6
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,424.42,313.74
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,375.14,272.03
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,325.11,228.52
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,275.93,185.41
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,226.97,143.59
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,179.79,105.07
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,126.24,65.53
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,82.34,40.92
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,44.04,32.65
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,43.07,31.99
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,40.79,30.11
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,38.38,28.04
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,34.92,24.99
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,28.71,19.37
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,23.49,14.39
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,18.01,7.6
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,57.94,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,157.59,91.2
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,247.15,192.6
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,315.37,253.94
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,390.6,317.92
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,452.53,369.22
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,514.99,418.82
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,388.04,315.83
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,200.99,160.64
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,266.88,214.34
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,348.04,277.57
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,582.49,461.89
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,804.63,618.45
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,840.98,638.78
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,875.66,659.5
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,788.4,596.83
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,653.92,494.18
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,826.02,621.73
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,970.05,714.98
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,864.77,641.33
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,719.68,532.83
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,705.37,522.53
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,678.67,502.92
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,559.29,415.99
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,432.23,321.71
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,399.26,297.98
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,367.0,274.24
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,339.28,253.44
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,318.53,237.7
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,342.12,255.25
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,366.52,273.2
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,358.3,267.29
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,350.09,261.48
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,444.88,333.25
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,529.02,395.64
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,525.43,393.41
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,519.31,389.44
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,485.62,365.77
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,456.52,345.0
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,470.69,356.24
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,468.27,351.44
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,420.2,311.65
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,366.68,266.98
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,260.04,189.8
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,213.42,163.83
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,203.4,156.09
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,191.86,147.05
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,168.33,129.48
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,145.84,112.9
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,125.43,102.82
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,100.13,81.56
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,85.23,68.95
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,70.21,55.96
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,55.45,43.05
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,40.54,29.77
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,27.86,18.21
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,14.84,5.39
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,7.63,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,51.9,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,152.12,87.31
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,242.81,190.07
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,313.62,254.26
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,391.82,321.61
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,455.56,375.05
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,519.79,426.81
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,577.59,469.94
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,636.83,511.87
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,689.12,547.67
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,741.5,582.51
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,786.07,611.24
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,822.36,633.68
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,861.0,657.05
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,897.99,678.88
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,927.67,695.5
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,955.09,710.52
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,977.63,721.71
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,997.48,731.11
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,1010.37,736.58
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,1020.13,740.18
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,1025.96,740.81
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,1028.7,739.61
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,1027.28,736.53
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,1022.71,731.66
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,1012.14,724.58
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,998.52,715.74
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,980.5,703.38
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,959.65,689.31
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,934.35,673.75
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,906.54,656.54
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,875.26,636.13
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,841.63,614.03
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,804.56,590.31
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,765.6,565.1
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,723.33,536.58
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,679.73,505.27
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,634.13,471.57
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,587.59,436.33
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,538.8,398.53
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,489.74,359.48
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,438.99,318.82
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,388.56,277.24
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,337.71,234.06
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,288.01,191.48
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,230.91,144.19
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,182.51,105.28
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,135.4,71.41
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,91.33,46.93
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,51.32,38.35
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,50.29,37.76
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,43.52,32.07
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,41.29,30.18
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,37.63,27.0
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,33.79,23.49
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,27.44,17.58
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,20.74,9.74
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,12.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,56.61,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,160.15,89.89
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,255.11,197.27
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,327.01,261.03
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,406.22,327.18
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,470.04,379.56
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,534.0,430.07
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,592.18,472.34
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,651.64,513.28
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,692.22,539.25
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,732.07,564.11
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,786.2,598.26
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,839.73,630.97
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,849.82,634.94
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,854.88,636.01
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,911.76,670.76
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,960.29,698.81
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,981.88,708.03
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,1000.75,715.66
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,1016.72,721.38
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,1029.89,725.31
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,1034.5,723.99
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,1035.95,720.88
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,1032.3,715.68
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,1025.47,708.76
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,1014.46,701.78
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,1000.38,693.1
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,981.07,681.59
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,958.99,668.35
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,933.27,654.73
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,905.07,639.25
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,870.3,618.49
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,833.99,596.28
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,797.12,573.71
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,758.52,549.64
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,717.69,522.78
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,675.16,493.43
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,629.48,461.63
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,582.99,428.16
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,519.12,380.07
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,463.61,337.78
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,429.53,310.02
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,386.56,273.42
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,317.12,222.11
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,287.5,203.42
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,239.01,157.78
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,182.45,104.69
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,136.46,72.07
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,93.51,48.48
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,53.22,39.62
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,46.99,34.62
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,45.36,33.35
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,43.63,31.92
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,39.67,28.5
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,35.5,24.72
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,28.77,18.52
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,21.66,10.38
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,12.87,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,63.44,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,170.53,95.3
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,270.08,211.05
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,343.96,278.0
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,425.37,347.48
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,487.2,399.25
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,556.56,454.42
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,615.42,497.06
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,675.6,538.45
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,727.39,573.51
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,779.0,607.53
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,817.17,630.46
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,861.15,657.02
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,897.36,678.18
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,931.65,697.81
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,960.88,712.9
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,987.7,726.27
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,1008.52,736.6
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,1026.49,745.15
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,1034.08,746.14
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,1038.09,745.04
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,1042.5,746.83
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,1043.78,746.77
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,1039.95,742.62
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,1032.95,736.65
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,1021.35,727.46
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,1006.72,716.52
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,987.72,703.37
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,965.92,688.54
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,940.14,672.57
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,911.88,654.97
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,881.34,636.44
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,848.33,616.05
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,811.12,592.35
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,772.01,567.12
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,729.71,538.7
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,685.97,507.38
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,640.06,474.52
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,593.19,439.95
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,544.05,401.83
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,494.62,362.46
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,443.69,321.54
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,393.02,279.7
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,341.77,236.6
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,291.51,193.83
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,229.16,152.27
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,211.5,149.08
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,163.23,108.29
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,111.16,69.36
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,94.84,75.56
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,109.81,88.82
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,99.36,80.17
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,83.36,66.57
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,67.24,52.68
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,51.01,38.4
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,35.83,24.78
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,20.43,9.73
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,10.48,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,54.07,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,157.09,85.41
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,252.64,196.61
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,327.54,263.98
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,410.46,334.39
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,471.78,385.67
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,540.79,440.57
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,601.2,484.61
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,663.25,527.45
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,714.23,561.63
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,765.12,594.8
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,803.3,617.38
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,847.36,643.58
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,883.7,664.77
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,918.2,684.46
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,946.87,699.16
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,973.13,712.17
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,993.79,722.38
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,1011.65,730.84
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,1023.0,734.28
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,1031.14,735.81
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,1035.29,735.91
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,1036.29,734.19
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,1032.69,729.76
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,1025.92,723.53
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,1014.98,714.87
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,1000.98,704.46
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,981.7,691.35
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,959.63,676.59
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,933.99,660.97
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,905.86,643.72
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,873.13,622.5
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,838.46,599.91
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,801.13,576.33
