Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,762.0,551.34
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,720.21,522.76
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,677.05,491.67
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,631.09,459.65
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,584.3,426.0
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,535.72,389.94
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,486.83,352.46
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,436.84,312.91
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,387.18,272.5
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,336.89,230.83
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,287.56,189.42
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,231.15,143.36
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,183.34,105.35
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,136.39,71.75
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,92.01,46.78
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,50.44,37.51
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,49.37,36.97
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,42.68,31.41
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,40.42,29.56
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,37.14,26.7
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,33.71,23.53
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,27.82,18.0
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,21.62,10.68
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,12.87,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,61.51,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,168.0,90.02
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,268.3,210.33
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,339.42,276.61
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,417.63,345.23
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,479.16,398.09
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,548.35,454.68
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,606.6,499.35
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,666.07,542.84
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,718.15,579.34
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,770.13,614.79
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,808.33,639.31
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,852.41,667.68
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,889.84,690.77
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,925.43,712.28
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,954.85,729.54
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,981.93,745.13
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,1003.75,756.78
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,1022.74,766.54
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,1036.13,772.59
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,1046.48,776.72
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,1051.26,778.46
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,1052.83,778.25
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,1049.15,773.55
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,1042.24,766.92
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,1030.67,758.86
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,1015.97,748.87
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,996.85,734.62
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,974.84,718.59
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,878.92,655.28
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,781.21,582.14
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,823.72,618.88
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,850.87,639.06
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,813.66,613.5
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,774.55,586.87
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,732.0,556.89
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,688.07,524.06
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,641.92,489.84
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,594.85,453.94
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,545.31,415.13
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,495.56,374.99
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,444.6,332.76
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,393.96,289.63
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,342.37,244.47
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,291.84,199.87
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,234.89,151.48
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,186.56,111.49
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,138.91,75.91
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,94.01,49.63
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,51.16,39.46
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,49.39,38.11
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,43.07,32.65
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,41.2,31.05
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,37.96,28.09
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,34.57,24.83
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,28.7,19.16
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,22.54,11.69
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,13.34,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,58.65,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,164.17,85.76
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,264.08,207.33
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,338.67,276.62
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,416.96,345.59
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,482.52,401.74
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,551.41,458.24
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,610.85,502.94
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,671.71,546.53
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,723.93,582.78
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,769.22,612.88
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,814.17,642.24
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,858.14,670.28
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,895.59,692.92
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,931.14,713.9
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,961.04,729.62
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,988.54,743.54
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,1010.06,754.75
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,1028.73,764.11
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,1040.78,767.65
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,1049.59,769.16
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,1053.39,770.56
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,1053.97,770.04
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,1049.38,765.18
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,1041.57,758.4
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,1029.08,750.22
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,1013.52,740.13
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,992.63,725.5
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,968.96,709.1
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,941.75,691.48
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,912.08,672.19
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,879.26,649.63
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,844.28,625.55
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,806.48,601.62
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,766.84,576.13
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,723.66,546.21
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,679.11,513.28
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,633.5,479.64
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,586.94,444.32
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,538.6,405.95
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,489.66,366.06
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,438.7,324.17
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,388.01,281.37
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,337.03,237.44
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,286.59,193.41
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,235.91,149.81
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,186.96,109.4
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,138.77,73.73
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,92.95,47.14
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,42.79,31.62
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,41.45,30.7
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,39.89,29.45
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,38.27,28.07
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,35.25,25.4
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,29.43,20.12
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,24.67,15.53
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,19.7,9.43
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,11.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,54.83,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,160.46,80.57
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,261.57,204.09
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,334.56,271.8
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,415.05,341.97
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,477.28,395.01
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,547.38,451.78
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,605.65,496.08
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,665.13,539.1
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,718.01,575.52
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,770.88,610.83
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,809.16,633.45
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,853.2,659.61
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,891.68,682.46
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,928.34,703.68
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,957.65,720.03
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,984.53,734.66
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,1006.19,745.78
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,1025.08,755.09
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,1039.06,761.74
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,1049.98,766.53
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,1054.73,766.99
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,1056.27,765.57
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,1052.61,759.94
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,1045.72,752.44
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,1034.17,743.61
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,1019.51,732.94
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,999.96,719.24
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,977.56,703.81
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,951.53,687.81
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,922.95,670.06
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,888.27,646.86
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,851.8,622.37
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,813.73,597.87
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,773.87,571.89
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,731.69,543.08
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,688.12,511.67
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,641.73,478.16
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,594.48,443.07
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,545.32,404.82
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,495.93,365.37
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,445.49,324.74
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,395.37,283.24
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,344.39,239.84
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,287.92,192.05
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,237.47,149.99
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,188.94,110.94
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,142.23,77.02
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,98.43,52.06
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,56.43,42.88
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,49.12,36.91
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,46.82,35.06
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,44.35,32.97
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,40.84,29.98
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,37.18,26.65
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,30.5,20.4
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,23.47,12.3
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,11.53,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,43.34,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,146.76,70.32
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,246.09,190.94
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,321.0,259.01
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,403.91,329.79
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,470.45,385.19
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,537.17,438.39
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,597.9,483.07
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,660.17,526.16
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,713.71,561.51
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,767.27,595.75
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,813.21,622.44
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,850.85,642.7
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,889.2,664.7
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,925.75,685.12
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,956.16,701.21
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,984.25,715.68
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,1006.53,727.27
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,1026.0,737.13
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,1038.26,740.98
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,1047.35,742.95
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,1053.09,744.45
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,1055.62,744.08
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,1052.43,740.3
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,1046.02,734.7
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,1034.97,727.82
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,1020.8,719.11
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,1001.74,705.96
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,979.82,691.12
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,954.27,675.42
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,926.16,658.05
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,894.27,638.48
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,860.1,617.26
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,821.85,592.91
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,781.74,567.11
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,738.97,538.79
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,694.81,507.59
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,647.98,474.58
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,600.23,439.89
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,550.73,402.03
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,500.89,362.87
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,449.48,322.09
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,398.37,280.44
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,346.45,237.4
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,295.52,194.64
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,244.58,152.65
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,188.33,108.06
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,140.16,73.31
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,94.69,47.48
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,51.6,38.24
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,49.38,36.65
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,46.93,34.77
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,40.41,29.29
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,37.12,26.51
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,33.68,23.41
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,27.77,17.91
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,21.56,10.75
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,10.6,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,44.43,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,145.73,66.23
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,243.33,188.05
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,317.15,255.81
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,398.84,326.24
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,464.07,380.81
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,533.07,435.82
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,589.03,477.11
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,650.26,519.5
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,702.63,553.92
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,755.0,587.17
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,799.71,613.99
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,836.14,634.42
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,873.55,656.39
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,909.22,676.82
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,938.57,691.97
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,965.6,705.48
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,987.68,716.56
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,1007.03,725.92
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,1020.85,730.92
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,1031.71,734.15
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,1036.57,735.2
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,1038.28,734.44
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,1034.83,730.63
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,1028.2,725.0
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,1016.49,716.33
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,1001.72,705.9
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,982.61,692.85
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,960.7,678.13
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,934.75,660.91
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,906.32,642.13
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,871.27,619.42
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,834.67,595.59
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,797.63,572.48
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,758.89,547.97
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,717.16,520.02
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,674.17,489.88
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,628.79,457.32
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,582.64,423.34
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,534.0,386.66
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,485.26,348.9
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,436.01,310.36
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,387.2,271.07
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,331.11,225.7
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,282.27,185.17
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,233.53,145.41
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,186.76,108.58
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,141.46,76.47
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,99.11,52.71
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,52.94,39.2
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,50.45,37.39
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,48.23,35.73
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,45.86,33.83
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,42.03,30.6
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,38.0,27.0
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,30.45,20.07
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,22.46,11.38
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,11.05,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,45.35,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,145.33,62.2
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,242.35,186.56
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,313.92,252.41
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,393.07,320.37
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,457.62,373.41
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,525.94,426.71
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,581.12,467.19
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,641.33,508.65
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,693.02,542.24
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,744.77,574.71
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,789.54,601.27
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,833.27,626.43
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,862.98,642.63
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,898.33,662.47
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,928.57,677.81
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,956.5,691.43
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,977.81,702.95
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,996.43,712.83
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,1006.62,715.99
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,1013.45,717.17
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,1018.99,718.64
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,1021.5,718.34
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,1018.97,714.02
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,1013.37,707.93
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,1002.75,699.47
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,989.16,689.34
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,971.76,677.37
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,951.6,663.76
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,927.02,648.81
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,900.01,632.3
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,869.72,613.93
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,837.18,593.96
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,801.15,571.52
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,763.3,547.65
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,722.24,520.32
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,679.74,490.65
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,634.19,458.93
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,587.81,425.66
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,539.97,389.51
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,491.69,352.06
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,441.74,313.03
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,392.15,273.21
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,341.64,231.93
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,285.35,185.88
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,235.73,145.48
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,188.04,107.97
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,140.88,74.27
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,96.31,49.0
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,54.39,40.07
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,46.85,34.03
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,44.47,32.22
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,41.9,30.16
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,38.29,27.14
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,34.49,23.77
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,28.18,17.99
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,21.54,10.56
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,10.59,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,28.7,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,119.6,46.56
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,210.34,161.02
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,282.54,226.89
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,362.59,295.65
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,428.28,350.64
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,497.98,406.5
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,558.3,451.97
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,620.69,495.88
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,673.26,530.48
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,722.79,561.65
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,769.02,589.82
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,814.52,616.69
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,853.34,639.58
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,890.52,661.05
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,912.76,671.57
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,940.82,685.93
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,963.72,697.6
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,984.01,707.61
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,999.28,715.02
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,1011.76,720.77
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,1017.46,722.92
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,1020.1,723.31
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,1017.68,719.18
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,1012.16,713.25
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,1002.6,707.78
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,990.02,700.47
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,971.68,689.57
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,950.6,676.93
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,926.01,661.99
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,898.95,645.39
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,865.44,624.46
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,830.28,602.25
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,794.46,579.16
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,756.9,554.7
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,716.22,526.54
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,674.19,496.43
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,629.48,464.37
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,583.97,430.87
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,536.27,394.96
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,488.3,357.74
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,439.03,318.41
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,384.32,274.09
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,334.41,231.95
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,285.53,190.29
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,236.53,149.84
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,189.56,112.39
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,143.33,78.79
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,99.68,53.53
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,53.07,39.82
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,50.46,37.9
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,47.87,35.89
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,45.07,33.6
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,41.19,30.22
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,37.11,26.48
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,30.0,19.88
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,22.48,11.52
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,11.05,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,119.25,42.76
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,245.82,189.94
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,319.78,259.41
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,401.75,331.09
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,467.98,387.71
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,534.58,442.42
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,478.61,395.46
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,394.21,324.56
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,458.63,375.69
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,540.54,438.0
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,696.53,557.08
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,845.37,661.78
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,882.69,683.9
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,918.25,705.28
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,949.0,722.02
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,977.41,736.98
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,999.89,748.92
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,1019.59,759.02
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,1031.65,764.45
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,1040.52,767.92
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,1046.43,770.72
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,1049.16,771.58
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,1046.7,768.04
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,1041.02,762.57
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,1030.67,755.33
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,1017.19,746.18
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,998.79,734.21
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,977.49,720.4
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,952.08,705.23
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,924.08,688.24
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,891.46,666.68
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,856.83,643.63
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,819.37,619.48
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,780.03,593.74
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,738.36,564.27
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,695.21,531.99
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,648.73,497.26
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,601.32,460.89
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,551.92,422.08
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,502.22,381.86
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,451.2,339.39
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,400.47,296.04
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,348.77,250.63
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,298.11,205.78
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,240.63,156.53
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,191.73,115.75
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,143.55,79.62
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,98.17,52.72
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,55.28,43.06
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,52.61,40.94
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,46.05,35.29
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,44.35,33.84
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,40.84,30.71
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,37.17,27.25
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,30.5,20.83
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,23.47,12.59
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,11.52,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,108.82,34.18
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,221.7,170.45
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,297.51,240.86
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,381.69,314.03
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,449.56,371.56
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,521.58,429.94
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,582.17,477.05
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,640.96,519.52
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,694.67,556.41
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,748.54,592.14
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,794.28,620.07
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,839.01,646.47
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,878.12,669.11
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,907.67,684.76
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,937.26,698.85
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,964.39,710.95
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,987.57,722.21
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,1008.11,731.71
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,1023.32,737.03
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,1035.58,740.56
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,1041.29,742.21
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,1043.87,742.09
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,1040.85,739.24
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,1034.67,734.55
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,1024.38,727.38
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,1011.02,718.36
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,992.81,706.33
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,971.78,692.55
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,946.27,676.87
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,918.28,659.56
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,884.97,637.78
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,849.87,614.71
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,812.51,590.9
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,773.41,565.7
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,731.27,537.26
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,687.83,506.72
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,642.05,474.32
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,595.48,440.36
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,546.81,403.01
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,498.01,364.55
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,442.41,320.74
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,392.14,279.65
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,341.01,237.19
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,291.25,195.32
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,241.73,154.1
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,194.41,116.18
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,148.13,82.77
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,98.89,53.16
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,57.94,43.98
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,55.75,42.44
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,52.98,40.3
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,50.0,37.87
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,45.48,33.94
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,40.72,29.59
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,32.8,22.25
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,23.5,12.26
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,14.3,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,96.42,25.18
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,201.58,154.38
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,276.35,223.89
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,359.51,296.5
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,427.12,354.41
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,499.01,413.59
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,561.1,462.93
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,625.36,511.24
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,678.93,549.15
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,729.27,583.55
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,776.82,613.84
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,823.65,642.72
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,863.05,667.16
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,900.85,690.14
