Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,932.47,707.19
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,953.7,716.97
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,976.74,729.05
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,997.17,739.28
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,1012.36,746.44
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,1024.63,751.76
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,1030.85,753.24
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,1033.98,752.87
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,1031.99,749.71
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,1026.86,744.7
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,1016.2,737.7
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,1002.51,728.87
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,984.96,716.5
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,964.59,702.36
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,939.31,686.1
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,911.57,668.21
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,879.6,647.67
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,845.66,625.66
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,808.76,601.04
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,770.08,575.04
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,728.4,545.65
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,685.39,514.15
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,639.52,480.72
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,592.81,445.75
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,544.21,408.44
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,495.39,369.81
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,445.33,329.02
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,389.94,283.22
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,338.81,239.81
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,288.99,196.98
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,239.45,155.16
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,192.0,116.51
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,145.68,82.37
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,96.77,52.49
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,55.6,42.89
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,53.47,41.35
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,50.99,39.33
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,48.34,37.06
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,44.19,33.31
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,39.82,29.19
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,31.86,21.7
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,22.7,11.74
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,13.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,90.87,18.49
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,189.58,144.48
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,261.73,211.81
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,340.68,280.96
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,407.38,338.2
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,478.31,396.78
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,537.91,443.44
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,599.36,489.48
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,653.28,528.05
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,707.71,565.93
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,753.96,595.67
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,799.47,624.13
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,834.33,645.35
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,872.0,668.25
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,903.47,686.47
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,932.76,703.01
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,956.47,715.96
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,977.67,727.21
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,993.61,733.87
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,997.94,732.95
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,1004.35,736.15
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,1007.82,737.52
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,1006.31,734.67
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,1001.79,730.02
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,992.35,723.73
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,980.01,715.65
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,962.96,703.47
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,943.25,689.61
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,919.22,674.01
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,892.86,656.86
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,863.69,636.73
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,832.29,615.05
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,795.9,592.06
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,757.83,567.66
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,717.21,538.43
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,675.32,507.56
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,630.31,474.68
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,584.57,440.33
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,537.52,403.35
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,485.63,361.91
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,435.99,321.55
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,386.93,280.64
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,337.09,238.45
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,288.49,196.82
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,239.78,155.93
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,193.22,118.23
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,142.21,80.35
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,99.63,55.43
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,58.93,45.59
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,56.48,43.8
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,53.76,41.67
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,50.83,39.24
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,45.93,34.83
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,40.74,29.99
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,32.35,22.11
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,22.7,11.69
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,13.82,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,92.69,13.12
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,195.14,148.06
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,267.87,216.35
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,348.82,287.07
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,415.62,344.22
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,486.66,402.61
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,547.84,450.14
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,611.07,496.68
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,664.86,534.67
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,719.1,571.92
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,760.93,598.25
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,805.98,626.33
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,845.35,650.7
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,883.18,673.64
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,914.53,690.48
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,943.7,705.62
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,958.88,712.65
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,979.99,723.76
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,1001.32,735.33
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,1020.16,745.28
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,1026.17,746.55
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,1029.05,746.02
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,1026.79,742.71
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,1021.38,737.55
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,1010.89,730.71
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,997.35,722.02
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,979.45,709.16
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,958.72,694.56
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,933.51,678.46
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,905.79,660.7
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,870.68,636.67
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,834.1,611.64
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,797.86,587.92
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,759.9,562.83
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,718.85,533.95
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,676.47,503.2
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,631.44,470.67
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,585.65,436.67
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,537.72,399.34
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,489.54,360.88
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,434.58,317.15
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,384.99,276.26
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,334.75,233.66
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,285.69,191.69
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,236.86,151.18
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,190.12,113.76
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,143.95,80.2
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,95.0,50.65
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,54.29,41.05
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,52.71,40.0
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,50.21,37.99
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,47.53,35.73
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,42.92,31.71
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,38.04,27.27
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,30.5,20.28
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,22.53,11.38
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,98.35,7.03
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,202.91,153.38
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,276.4,223.15
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,358.41,294.97
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,425.25,352.28
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,496.36,410.8
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,557.36,458.29
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,620.57,504.25
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,670.2,538.86
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,723.66,575.29
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,771.07,605.37
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,817.85,634.19
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,856.71,658.02
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,886.24,675.06
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,917.9,692.46
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,947.45,708.17
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,970.42,720.73
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,990.74,731.57
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,1002.85,737.05
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,1011.76,740.58
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,1018.13,744.41
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,1021.43,746.37
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,1019.65,743.68
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,1014.75,739.1
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,1004.81,732.8
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,991.85,724.62
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,974.12,711.94
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,953.63,697.52
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,929.13,681.59
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,902.16,664.01
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,872.18,644.36
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,839.83,623.01
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,803.65,599.93
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,765.61,575.32
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,723.99,546.02
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,680.94,514.22
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,635.15,480.37
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,588.5,445.03
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,540.02,406.58
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,491.22,366.95
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,441.06,325.91
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,391.26,284.08
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,340.54,240.31
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,284.26,192.05
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,234.62,149.81
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,186.89,110.78
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,139.73,76.23
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,95.5,50.73
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,53.91,41.08
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,47.59,35.9
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,46.0,34.65
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,44.32,33.24
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,40.42,29.8
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,36.3,26.0
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,29.62,19.71
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,22.57,11.46
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,13.34,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,98.17,0.0
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,203.92,153.38
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,278.46,224.63
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,361.79,297.58
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,428.32,354.72
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,499.12,413.04
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,341.76,283.52
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,120.12,94.94
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,254.44,207.48
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,375.7,304.94
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,599.92,482.44
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,818.81,638.73
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,850.39,656.15
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,887.7,678.79
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,918.97,696.9
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,948.13,713.45
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,971.29,726.23
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,991.77,737.26
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,1006.68,745.02
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,1018.71,750.99
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,1025.93,755.38
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,1030.0,757.86
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,1027.88,754.93
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,1022.59,750.07
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,1012.65,743.74
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,999.61,735.46
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,981.24,723.99
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,960.02,710.62
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,935.58,695.9
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,908.54,679.35
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,876.15,657.98
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,841.82,635.37
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,804.64,611.18
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,765.63,585.43
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,724.26,555.96
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,681.45,523.76
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,635.45,489.25
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,588.58,453.12
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,540.04,413.86
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,491.2,373.38
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,440.84,331.35
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,390.84,288.52
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,340.06,244.38
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,283.63,195.4
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,233.72,151.99
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,185.71,111.9
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,138.93,76.9
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,94.83,51.1
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,53.13,41.18
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,46.92,35.92
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,44.91,34.29
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,42.77,32.43
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,39.21,29.18
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,35.47,25.61
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,29.21,19.57
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,22.62,11.52
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,13.34,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,87.73,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,185.94,138.89
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,258.98,208.89
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,339.93,280.03
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,406.74,337.72
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,477.96,396.88
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,538.99,445.8
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,602.33,494.01
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,656.07,532.49
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,706.7,567.5
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,754.12,599.21
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,800.98,629.77
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,840.04,654.08
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,877.56,676.91
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,902.04,690.64
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,932.49,708.47
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,955.61,722.83
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,976.15,735.53
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,990.53,742.71
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,1002.01,748.06
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,1008.97,751.96
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,1012.89,753.98
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,1012.11,751.56
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,1008.26,747.25
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,998.95,740.9
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,986.61,732.66
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,969.83,720.13
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,950.18,705.8
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,925.2,689.29
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,897.72,671.09
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,866.67,650.62
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,833.48,628.54
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,796.64,604.74
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,758.0,579.54
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,716.27,549.83
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,673.2,517.44
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,627.34,483.03
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,580.67,447.05
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,532.3,407.93
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,483.77,367.73
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,433.88,326.01
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,384.4,283.6
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,333.99,239.86
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,278.17,191.54
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,229.15,148.99
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,182.08,109.78
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,136.07,75.55
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,92.99,50.51
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,53.05,41.11
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,46.85,35.87
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,44.85,34.24
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,42.72,32.39
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,39.18,29.16
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,35.46,25.59
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,28.75,19.17
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,21.67,10.7
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,97.11,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,204.42,151.9
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,277.43,223.48
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,359.25,295.48
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,424.81,352.72
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,494.67,411.33
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,342.41,285.26
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,125.13,99.56
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,188.23,152.24
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,244.41,197.77
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,278.87,224.49
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,313.46,250.9
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,446.81,356.74
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,586.01,462.47
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,636.84,498.24
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,687.91,534.01
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,846.27,651.35
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,975.35,737.22
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,990.69,744.51
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,1003.2,750.88
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,1008.94,753.93
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,1011.6,755.1
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,1009.65,753.63
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,1004.57,750.2
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,995.4,743.56
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,983.16,734.99
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,965.13,722.88
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,944.3,708.94
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,919.86,692.07
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,892.88,673.51
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,859.18,650.52
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,823.83,626.32
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,788.01,601.28
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,750.41,574.89
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,709.64,545.31
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,667.48,513.43
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,622.62,479.66
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,576.94,444.36
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,529.54,406.1
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,481.74,366.55
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,432.52,325.59
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,383.67,283.82
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,333.58,239.84
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,277.78,191.12
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,228.97,148.84
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,182.07,109.84
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,136.0,75.54
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,92.61,50.31
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,53.08,41.23
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,46.88,36.05
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,44.89,34.42
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,42.77,32.57
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,38.8,28.95
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,34.62,24.96
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,28.34,18.88
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,21.72,10.68
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,12.87,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,94.54,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,200.13,147.53
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,275.12,221.44
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,359.51,295.79
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,423.35,351.81
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,491.36,409.16
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,406.24,337.74
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,280.6,231.06
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,328.1,269.39
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,376.74,307.23
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,458.31,370.5
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,529.44,424.08
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,702.33,557.15
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,860.83,667.15
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,886.32,679.38
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,917.79,696.63
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,939.62,708.39
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,958.88,718.45
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,974.18,726.27
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,986.71,732.33
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,993.01,734.35
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,996.26,734.52
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,994.88,731.78
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,990.42,727.16
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,980.48,720.5
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,967.54,711.98
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,950.23,699.27
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,930.1,684.8
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,906.39,669.33
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,880.13,652.13
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,848.51,630.24
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,814.96,606.99
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,779.45,584.4
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,742.1,560.25
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,701.51,531.78
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,659.47,500.5
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,614.66,466.37
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,568.97,430.78
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,521.82,393.31
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,474.3,354.56
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,424.98,314.07
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,375.98,272.75
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,326.72,230.43
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,278.4,188.46
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,229.5,146.61
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,175.19,102.23
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,129.11,68.27
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,85.59,43.45
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,46.51,34.7
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,45.28,33.9
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,43.12,32.14
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,37.29,27.08
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,34.31,24.4
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,31.19,21.44
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,25.22,15.79
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,18.93,8.2
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,102.56,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,220.62,159.8
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,290.84,231.12
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,366.01,297.31
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,429.46,351.74
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,496.73,406.98
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,404.99,331.03
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,267.5,216.09
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,316.47,255.22
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,366.74,293.91
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,461.03,365.97
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,546.3,428.94
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,718.04,557.68
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,866.44,658.83
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,895.51,675.21
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,922.32,690.88
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,945.23,705.26
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,965.5,717.93
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,977.9,724.01
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,987.2,728.18
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,993.54,731.93
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,996.83,733.8
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,995.54,731.33
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,991.14,726.95
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,981.69,720.5
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,969.2,712.16
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,952.79,701.55
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,933.52,689.16
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,909.28,674.99
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,882.51,658.97
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,851.72,638.71
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,818.76,616.8
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,782.88,593.6
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,745.12,568.78
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,704.22,539.84
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,661.74,507.74
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,616.75,473.8
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,570.85,438.22
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,522.77,399.22
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,474.13,358.81
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,424.56,317.25
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,375.23,274.84
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,325.07,230.6
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,275.71,186.76
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,226.53,144.1
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,178.89,104.6
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,132.35,70.38
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,80.95,39.53
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,41.74,30.85
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,40.69,30.17
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,39.13,28.9
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,37.51,27.51
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,34.49,24.82
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,31.37,21.87
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,23.98,14.93
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,19.0,8.25
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,103.02,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,221.36,160.33
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,294.78,236.53
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,377.13,309.65
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,440.07,364.56
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,511.41,423.71
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,570.35,469.41
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,630.8,513.17
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,683.65,550.51
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,736.67,586.89
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,782.26,616.87
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,819.76,640.42
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,858.47,664.47
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,895.52,686.96
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,927.74,706.12
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,957.72,723.63
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,980.35,736.07
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,1000.26,746.72
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,1016.24,753.32
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,1029.23,757.99
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,1035.64,759.92
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,1038.85,759.92
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,1036.86,756.66
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,1031.61,751.46
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,1021.66,744.81
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,1008.54,736.21
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,990.46,723.3
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,969.44,708.53
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,944.23,692.16
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,916.37,674.02
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,883.56,652.71
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,848.75,629.98
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,811.79,605.19
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,772.9,578.91
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,730.92,549.58
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,687.34,517.33
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,641.1,483.2
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,593.88,447.42
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,544.65,408.46
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,494.86,368.05
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,443.92,326.23
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,393.19,283.55
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,340.92,238.47
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,289.54,193.82
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,238.71,150.66
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,182.43,105.11
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,133.81,69.8
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,87.87,44.26
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,48.29,35.93
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,47.12,35.2
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,45.01,33.5
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,42.8,31.62
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,35.7,25.43
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,32.2,22.2
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,26.25,16.58
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,19.98,8.64
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,97.48,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,210.47,149.86
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,284.9,226.19
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,368.53,298.44
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,434.9,353.79
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,502.08,407.11
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,561.83,451.97
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,623.31,494.72
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,676.41,531.34
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,729.7,567.12
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,775.78,595.84
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,813.8,618.36
