Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,851.82,640.04
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,888.19,660.18
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,919.26,677.5
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,948.1,693.2
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,970.08,704.76
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,989.35,714.64
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,1001.45,719.04
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,1010.31,721.51
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,1017.04,725.17
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,1020.66,727.0
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,1018.66,723.97
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,1013.5,719.12
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,1003.23,712.64
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,989.92,704.35
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,972.24,691.95
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,951.72,677.85
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,927.12,662.55
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,899.99,645.6
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,870.17,627.13
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,837.9,606.9
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,800.89,583.32
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,761.98,558.22
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,720.63,530.48
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,677.76,499.83
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,632.65,467.61
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,586.51,433.65
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,537.68,396.68
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,488.39,358.17
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,438.05,317.61
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,387.83,276.02
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,336.95,232.63
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,286.78,189.51
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,236.53,147.64
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,180.72,103.15
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,132.28,68.38
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,86.23,43.09
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,47.56,35.15
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,46.36,34.39
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,44.23,32.67
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,41.99,30.78
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,34.94,24.71
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,31.4,21.49
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,25.41,15.85
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,19.1,7.8
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,84.21,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,218.73,154.53
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,291.67,233.44
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,369.7,303.49
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,436.26,361.54
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,506.84,420.41
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,565.45,466.99
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,625.71,511.89
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,678.24,549.34
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,730.95,585.82
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,769.31,611.01
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,813.49,640.02
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,852.32,664.39
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,889.48,687.24
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,920.55,705.52
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,949.3,722.07
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,972.46,734.7
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,992.91,745.49
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,1008.05,752.74
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,1020.18,758.07
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,1026.66,761.23
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,1029.96,762.46
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,1029.08,759.94
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,1024.94,755.43
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,1015.57,748.76
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,1003.02,740.13
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,985.97,728.93
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,965.93,715.82
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,941.66,699.61
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,914.67,681.61
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,881.96,658.41
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,847.26,633.89
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,810.7,609.45
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,772.17,583.46
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,730.6,554.29
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,687.41,522.21
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,641.43,488.13
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,594.43,452.32
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,545.03,412.94
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,495.16,372.12
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,443.61,329.46
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,392.32,285.91
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,340.36,241.1
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,289.33,196.59
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,238.12,152.57
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,181.55,106.26
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,133.12,70.82
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,87.38,45.48
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,49.92,37.89
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,48.83,37.15
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,46.37,35.13
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,39.9,29.49
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,36.61,26.57
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,33.17,23.33
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,26.8,17.21
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,20.09,8.36
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,81.11,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,211.87,146.99
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,287.67,228.7
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,372.74,303.11
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,440.43,361.17
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,509.1,417.61
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,570.46,464.58
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,633.66,509.37
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,687.18,546.08
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,740.9,581.71
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,788.05,610.38
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,827.17,632.58
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,865.81,653.88
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,902.72,673.45
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,934.42,689.1
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,963.78,702.95
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,987.15,714.71
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,1007.75,724.73
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,1018.41,727.07
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,1025.61,727.41
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,1032.28,726.92
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,1035.79,724.58
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,1034.15,719.22
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,1029.3,712.11
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,1019.32,704.83
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,1006.21,695.8
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,988.67,684.73
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,968.21,671.9
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,943.17,657.56
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,915.53,641.51
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,884.14,622.03
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,850.46,600.89
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,812.66,577.76
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,772.98,553.1
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,730.64,525.4
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,686.88,495.11
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,640.15,462.76
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,592.51,428.74
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,542.92,391.52
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,493.04,353.0
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,441.68,312.84
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,390.7,271.83
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,339.0,229.52
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,281.68,182.62
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,230.97,141.07
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,182.21,102.9
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,134.28,69.67
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,89.2,46.01
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,53.45,39.3
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,47.23,34.36
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,44.85,32.55
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,42.31,30.49
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,38.72,27.47
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,34.98,24.1
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,27.77,17.44
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,20.15,7.79
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,74.63,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,196.7,133.16
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,275.79,217.94
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,363.95,294.61
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,432.43,352.43
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,505.59,411.17
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,563.64,455.54
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,627.61,500.63
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,681.83,536.82
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,736.29,571.87
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,784.03,601.36
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,823.76,624.57
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,862.67,645.95
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,899.9,665.65
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,931.82,681.88
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,961.48,696.4
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,984.82,706.7
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,1005.39,715.21
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,1020.04,720.52
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,1031.64,724.03
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,1038.6,725.73
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,1042.34,725.59
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,1040.31,720.6
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,1035.03,713.82
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,1025.02,707.8
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,1011.84,699.96
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,994.15,688.45
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,973.48,675.15
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,948.14,660.34
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,920.14,643.78
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,886.76,623.68
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,851.4,602.14
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,813.48,579.9
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,773.66,556.03
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,730.85,527.7
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,686.64,496.8
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,639.8,464.09
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,592.04,429.72
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,542.32,392.04
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,492.32,353.11
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,441.04,312.82
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,390.08,271.65
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,338.35,229.11
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,287.64,186.95
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,229.88,140.41
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,180.85,102.2
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,132.79,68.99
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,87.53,45.43
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,52.72,39.13
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,51.36,38.35
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,44.53,32.71
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,42.37,30.96
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,38.79,27.89
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,35.05,24.48
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,27.84,17.71
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,20.22,7.63
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,74.98,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,196.71,130.99
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,274.84,218.2
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,360.95,294.14
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,429.26,353.35
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,502.26,413.85
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,559.87,459.96
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,623.21,506.99
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,677.64,545.19
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,732.35,582.29
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,778.94,611.42
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,817.53,634.02
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,857.39,658.22
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,895.59,680.78
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,926.86,697.28
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,955.9,712.07
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,979.69,724.62
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,1000.75,735.37
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,1015.61,741.09
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,1027.36,744.87
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,1033.76,746.8
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,1036.97,746.84
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,1035.42,744.41
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,1030.64,740.05
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,1021.19,732.83
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,1008.55,723.68
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,990.87,711.38
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,970.19,697.23
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,945.35,681.5
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,917.81,664.0
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,885.1,643.04
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,850.27,620.57
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,812.64,595.85
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,773.09,569.67
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,730.7,540.52
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,686.65,508.54
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,639.61,474.63
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,591.59,439.01
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,542.03,400.46
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,492.04,360.52
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,440.2,318.75
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,388.63,276.04
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,336.18,231.42
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,284.85,187.46
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,233.85,145.16
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,177.5,100.6
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,129.46,67.01
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,84.51,43.82
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,50.43,37.61
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,48.96,36.63
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,43.06,31.67
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,41.63,30.45
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,38.01,27.27
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,34.23,23.76
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,27.44,17.34
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,20.29,7.27
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,11.91,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,66.0,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,175.76,113.24
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,256.43,202.98
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,344.56,281.17
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,413.6,341.23
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,487.53,402.85
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,548.94,451.31
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,609.26,495.68
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,663.96,534.6
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,719.08,572.58
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,768.09,604.99
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,816.58,636.23
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,848.66,655.44
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,886.4,678.44
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,919.02,696.2
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,949.57,712.29
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,973.3,725.02
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,994.31,735.94
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,1009.43,743.35
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,1021.53,748.88
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,1027.99,750.84
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,1031.26,750.88
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,1029.82,748.01
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,1025.13,743.2
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,1015.25,736.64
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,1002.21,728.14
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,984.67,717.1
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,964.16,704.15
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,939.44,688.13
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,912.03,670.33
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,879.93,648.26
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,845.7,624.7
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,808.52,601.07
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,769.36,575.82
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,727.02,546.22
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,683.17,513.82
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,637.09,479.82
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,589.99,444.1
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,540.58,404.9
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,490.81,364.43
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,439.48,322.38
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,388.38,279.38
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,336.35,234.49
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,285.39,190.27
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,227.26,141.67
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,177.81,101.94
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,129.5,67.94
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,84.04,44.38
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,51.68,39.02
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,50.69,38.45
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,43.91,32.69
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,41.72,30.8
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,37.67,27.22
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,33.42,23.27
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,26.61,16.77
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,19.41,6.34
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,74.27,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,193.6,121.13
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,275.79,217.83
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,364.87,297.19
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,428.66,354.04
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,501.65,415.98
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,558.72,461.99
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,616.88,505.58
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,670.98,544.49
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,725.37,582.41
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,774.96,615.76
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,816.9,642.81
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,855.78,667.44
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,892.98,690.55
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,925.78,710.31
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,956.5,728.49
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,979.45,740.94
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,999.64,751.54
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,1012.17,757.33
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,1021.37,761.05
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,1027.77,764.18
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,1030.98,765.35
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,1028.59,762.09
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,1022.95,756.84
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,1012.59,749.75
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,999.09,740.7
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,980.74,728.71
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,959.49,715.19
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,934.08,698.04
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,906.07,679.15
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,873.04,657.45
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,838.03,634.19
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,800.62,609.71
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,761.35,583.64
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,719.17,553.07
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,675.49,520.03
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,628.85,484.8
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,581.36,447.94
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,532.39,408.2
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,482.97,367.05
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,431.93,324.13
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,381.27,280.46
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,329.95,235.54
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,279.58,191.08
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,222.19,141.92
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,173.6,102.01
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,125.74,67.55
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,80.53,43.61
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,50.09,38.55
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,49.03,37.81
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,42.0,31.71
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,39.33,29.35
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,36.03,26.3
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,32.59,22.95
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,25.75,16.27
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,18.51,5.39
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,61.81,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,164.97,99.11
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,250.39,197.89
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,342.56,279.86
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,409.67,339.33
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,481.56,400.52
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,464.26,385.68
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,431.22,357.09
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,357.69,294.37
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,260.22,211.07
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,305.18,246.75
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,364.18,292.16
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,359.3,286.15
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,366.56,289.68
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,515.05,404.64
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,668.63,517.14
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,706.8,542.07
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,757.54,575.87
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,697.35,528.19
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,633.77,478.47
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,841.98,635.25
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,1008.46,747.15
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,1006.62,742.66
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,1001.62,737.66
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,992.05,731.56
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,979.38,723.5
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,961.78,710.84
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,941.31,696.33
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,916.7,681.5
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,889.5,664.83
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,858.79,644.61
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,825.69,622.61
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,789.03,597.76
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,750.42,571.37
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,709.05,542.2
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,666.02,510.07
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,620.32,475.54
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,573.6,439.3
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,525.05,399.99
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,475.84,359.11
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,424.82,316.37
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,373.96,272.65
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,322.39,227.1
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,271.51,181.96
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,221.24,138.6
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,172.55,98.88
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,124.17,64.42
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,78.07,40.82
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,40.68,29.89
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,39.56,29.07
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,37.54,27.39
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,35.42,25.54
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,32.29,22.73
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,29.07,19.67
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,23.27,13.98
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,15.79,3.15
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,79.57,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,198.62,114.76
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,281.03,221.97
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,368.89,301.29
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,436.55,360.61
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,508.52,420.68
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,388.55,322.21
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,208.02,169.9
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,291.44,238.96
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,367.32,299.5
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,605.55,488.47
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,818.36,639.37
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,856.1,660.93
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,892.06,682.38
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,922.3,700.03
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,950.13,715.96
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,972.98,728.48
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,993.0,739.15
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,1005.14,743.22
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,1013.99,745.26
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,1020.14,748.58
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,1023.07,749.96
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,1020.35,746.33
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,1014.38,740.77
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,1004.14,734.02
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,990.75,725.33
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,972.84,712.71
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,951.99,698.22
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,927.0,682.06
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,899.34,664.11
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,866.08,641.31
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,830.9,617.14
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,793.44,592.25
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,754.1,565.85
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,712.83,536.81
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,669.93,505.09
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,623.64,470.95
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,576.39,435.11
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,527.31,396.14
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,477.73,355.71
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,426.67,313.69
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,375.89,270.77
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,324.14,225.8
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,273.05,181.17
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,222.64,138.69
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,173.92,99.76
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,118.13,59.85
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,71.85,36.49
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,43.71,32.39
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,42.74,31.71
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,40.04,29.45
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,37.18,26.96
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,33.69,23.84
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,30.08,20.43
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,21.87,12.68
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,15.86,2.5
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,79.25,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,197.45,106.99
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,278.54,218.51
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,364.21,296.17
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,431.83,355.45
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,503.85,415.64
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,563.65,463.2
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,625.32,508.9
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,671.62,541.09
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,724.33,576.97
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,770.12,605.52
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,815.02,632.56
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,853.7,655.74
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,890.64,677.29
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,921.43,693.4
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,949.83,707.71
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,972.66,719.58
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,992.69,729.61
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,1004.99,733.23
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,1013.78,734.7
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,1020.3,736.81
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,1023.62,737.01
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,1022.69,734.65
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,1018.51,730.38
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,1008.2,723.8
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,994.73,715.34
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,977.14,702.92
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,956.55,688.67
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,931.82,673.15
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,904.37,655.84
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,873.09,635.3
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,839.42,613.03
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,801.47,588.64
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,761.54,562.64
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,719.09,533.9
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,675.05,502.04
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,628.43,468.3
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,580.77,432.72
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,531.09,393.84
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,480.91,353.44
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,428.84,311.11
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,376.98,267.76
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,324.82,223.34
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,273.52,179.27
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,222.13,136.25
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,172.4,96.86
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,123.67,63.39
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,70.12,35.19
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,42.69,31.3
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,41.26,30.29
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,39.31,28.69
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,37.28,26.92
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,33.78,23.8
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,30.18,20.4
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,21.95,12.66
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,15.94,1.75
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
