Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,75.01,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,192.09,96.43
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,271.42,212.46
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,360.29,293.12
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,429.11,353.65
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,502.39,415.16
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,350.5,290.93
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,127.57,101.49
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,278.77,229.03
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,432.72,352.81
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,631.82,508.39
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,814.95,637.88
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,853.17,660.41
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,889.6,682.41
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,919.58,699.66
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,947.19,715.18
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,969.98,727.35
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,989.94,737.63
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,1004.02,744.42
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,1014.99,749.27
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,1021.17,750.72
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,1024.12,750.21
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,1021.77,746.77
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,1016.16,741.39
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,1006.38,735.24
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,993.39,727.08
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,975.83,714.56
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,955.25,700.12
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,930.42,684.27
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,902.85,666.54
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,869.34,644.92
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,833.89,621.79
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,797.14,598.35
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,758.39,573.24
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,716.47,543.81
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,672.88,511.46
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,626.46,476.61
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,578.97,440.0
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,529.41,400.91
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,479.1,360.0
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,427.73,316.89
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,376.51,272.84
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,324.08,226.63
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,272.09,180.64
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,220.43,136.4
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,170.36,96.09
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,120.4,61.28
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,72.61,38.11
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,39.8,29.07
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,39.02,28.61
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,36.96,26.89
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,34.81,25.0
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,31.64,22.14
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,28.39,19.02
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,22.55,13.2
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,16.44,1.02
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,76.53,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,189.84,86.21
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,274.5,213.47
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,362.75,293.35
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,431.79,353.82
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,505.36,415.23
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,566.62,464.06
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,629.8,510.83
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,676.67,543.36
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,729.91,579.51
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,776.7,608.95
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,822.64,636.94
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,862.14,660.99
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,899.86,683.43
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,931.25,700.31
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,960.25,715.39
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,983.66,727.64
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,1004.25,738.03
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,1015.62,741.43
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,1023.42,742.68
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,1030.44,744.6
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,1034.22,744.56
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,1033.16,740.54
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,1028.82,734.61
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,1018.32,727.46
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,1004.63,718.43
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,986.82,705.85
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,965.98,691.43
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,940.07,675.19
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,911.47,657.19
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,879.14,635.38
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,844.49,612.01
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,806.39,587.48
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,766.33,561.4
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,722.91,531.78
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,677.94,499.43
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,630.88,465.57
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,582.81,429.95
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,532.11,390.64
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,481.02,349.93
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,429.17,308.13
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,377.58,265.38
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,324.63,220.42
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,272.71,176.17
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,221.36,133.98
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,171.76,95.57
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,115.61,57.21
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,69.44,36.12
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,45.86,33.59
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,44.58,32.74
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,42.78,31.36
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,40.94,29.83
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,33.54,23.36
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,29.53,19.61
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,22.99,13.24
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,16.09,0.0
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,9.53,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,65.47,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,169.31,66.77
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,258.23,199.34
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,349.67,281.15
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,415.11,337.22
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,490.49,397.8
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,553.96,446.09
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,619.66,491.84
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,674.29,527.49
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,729.26,561.83
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,770.14,584.48
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,816.92,610.4
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,856.31,633.56
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,893.99,655.27
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,924.96,672.32
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,953.57,687.71
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,976.76,699.52
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,997.14,709.53
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,1011.48,715.72
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,1022.74,720.05
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,1029.89,722.87
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,1033.77,723.79
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,1030.92,719.63
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,1024.76,713.55
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,1014.31,707.03
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,1000.66,698.64
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,982.05,686.17
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,960.46,671.91
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,935.49,656.92
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,907.79,640.12
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,874.38,619.54
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,838.96,597.52
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,801.19,573.52
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,761.46,548.03
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,719.51,519.58
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,675.78,488.61
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,628.93,455.47
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,581.09,420.62
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,531.26,383.37
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,480.77,344.39
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,428.69,302.93
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,376.81,260.53
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,324.13,216.79
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,272.23,173.39
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,220.67,131.53
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,170.82,93.48
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,114.38,55.65
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,67.88,35.21
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,45.96,33.23
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,44.69,32.39
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,42.46,30.66
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,40.16,28.75
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,33.23,22.8
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,29.64,19.49
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,23.1,13.09
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,16.2,0.0
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,9.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,59.04,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,154.15,49.69
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,243.75,187.13
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,335.12,269.33
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,405.92,330.86
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,482.13,394.07
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,541.64,441.02
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,607.57,489.28
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,662.83,528.13
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,718.52,566.02
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,767.12,596.83
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,814.97,626.28
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,847.55,644.09
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,885.66,665.42
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,917.76,682.22
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,947.55,697.27
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,971.41,707.79
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,992.51,716.44
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,1006.95,721.26
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,1018.25,724.19
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,1025.69,726.25
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,1029.9,726.44
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,1026.98,722.82
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,1020.78,717.35
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,1011.28,709.98
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,998.58,700.75
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,980.06,687.99
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,958.6,673.51
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,933.35,657.69
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,905.44,640.21
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,871.77,617.72
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,836.14,593.99
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,798.46,570.34
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,758.92,545.24
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,715.93,516.05
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,671.58,485.04
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,624.76,452.26
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,577.1,417.85
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,527.46,380.13
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,477.48,341.1
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,425.8,300.45
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,374.56,259.03
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,316.34,211.71
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,265.28,169.35
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,214.34,128.39
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,165.54,91.5
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,117.89,60.8
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,73.22,41.53
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,53.85,40.13
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,47.25,34.87
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,44.86,33.0
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,42.34,30.88
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,37.91,27.02
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,33.27,22.74
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,24.55,14.29
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,15.3,0.0
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,40.77,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,110.82,25.34
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,197.15,151.12
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,281.86,228.32
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,353.46,291.0
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,430.62,356.02
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,495.16,407.8
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,562.41,459.41
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,620.43,501.06
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,679.42,541.23
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,727.35,572.14
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,774.59,601.67
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,817.37,628.49
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,854.41,650.85
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,884.89,667.48
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,912.97,682.3
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,939.4,695.5
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,963.32,706.89
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,985.46,717.02
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,996.39,719.86
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,1004.2,722.31
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,1008.94,722.92
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,1008.55,719.38
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,1005.05,714.02
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,995.57,706.48
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,983.06,697.18
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,966.58,685.48
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,947.21,672.05
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,922.48,656.62
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,895.23,639.56
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,863.98,618.56
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,830.57,596.15
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,793.11,572.18
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,753.88,546.38
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,711.84,517.06
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,668.38,486.11
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,622.36,453.52
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,575.51,419.35
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,526.34,382.45
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,476.63,343.95
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,420.07,299.34
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,369.02,257.59
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,316.91,214.22
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,265.49,171.13
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,214.89,130.2
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,166.51,93.53
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,118.21,62.01
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,72.29,41.96
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,49.53,36.56
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,48.12,35.62
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,44.99,33.11
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,41.65,30.28
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,37.18,26.32
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,32.5,21.95
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,24.21,13.82
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,15.42,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,44.44,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,120.0,15.54
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,207.56,156.34
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,294.87,234.94
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,366.72,295.92
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,444.19,358.48
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,508.31,407.7
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,575.1,456.3
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,631.83,493.94
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,689.39,530.24
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,734.29,555.54
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,782.77,582.27
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,824.8,604.8
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,865.37,625.71
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,897.67,640.26
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,927.76,653.14
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,952.39,663.74
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,966.04,667.64
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,982.84,673.58
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,996.74,677.75
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,1003.69,679.3
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,1007.55,679.22
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,1006.28,674.89
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,1001.87,668.92
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,992.92,663.55
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,980.89,656.41
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,963.94,647.07
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,944.1,635.89
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,918.85,622.64
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,891.05,607.61
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,858.65,589.46
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,824.25,569.74
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,786.83,547.43
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,747.64,523.3
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,706.29,496.03
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,663.44,467.0
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,616.95,435.43
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,569.64,402.27
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,520.67,366.06
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,471.32,328.53
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,414.8,285.58
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,363.88,245.41
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,312.12,203.52
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,261.55,162.46
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,211.6,123.62
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,163.87,88.91
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,116.97,59.99
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,67.38,38.07
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,52.11,37.38
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,50.46,36.28
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,47.43,33.94
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,44.21,31.31
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,39.0,26.91
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,33.52,22.03
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,24.31,13.28
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,14.54,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,23.52,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,68.99,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,146.65,107.86
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,219.39,173.32
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,284.95,229.1
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,355.94,287.21
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,420.37,338.06
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,488.75,389.73
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,550.64,434.0
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,608.84,473.91
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,661.8,508.3
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,715.06,541.59
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,757.11,566.19
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,798.09,589.54
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,833.77,607.62
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,867.87,624.22
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,888.36,634.34
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,911.56,646.27
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,921.94,649.23
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,929.2,650.41
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,938.77,654.48
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,945.51,656.87
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,947.29,654.94
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,946.16,651.37
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,937.89,646.71
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,926.8,640.42
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,912.31,631.11
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,895.09,620.09
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,871.5,606.03
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,845.63,590.49
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,818.67,574.15
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,789.12,556.03
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,753.1,534.63
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,715.52,510.55
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,675.56,483.43
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,634.18,454.63
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,589.23,423.18
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,543.76,390.44
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,496.27,354.64
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,448.35,317.53
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,399.24,279.72
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,350.92,241.42
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,301.68,201.19
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,253.26,161.44
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,200.4,119.91
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,154.96,86.43
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,109.92,58.05
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,67.41,40.65
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,54.65,40.2
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,52.77,38.88
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,48.65,35.6
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,44.25,31.91
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,38.62,27.07
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,32.67,21.7
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,22.99,12.3
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,12.72,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,7.63,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,43.03,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,115.37,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,202.23,150.67
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,286.97,229.44
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,356.44,289.48
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,431.61,351.42
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,493.67,400.45
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,558.4,449.16
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,612.36,486.23
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,663.88,520.04
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,711.59,550.17
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,758.73,578.96
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,798.39,601.81
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,836.63,623.19
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,868.29,639.75
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,889.93,649.5
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,913.43,660.93
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,934.43,670.64
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,950.27,677.04
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,963.28,681.72
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,970.43,684.66
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,974.54,685.84
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,971.76,681.41
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,965.9,675.21
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,956.9,669.96
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,944.92,662.9
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,926.39,650.75
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,905.17,636.91
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,881.27,622.35
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,854.89,606.13
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,822.85,586.14
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,788.99,564.81
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,752.9,541.61
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,715.12,516.52
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,674.57,488.09
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,632.81,458.21
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,588.22,426.56
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,542.88,393.43
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,495.23,357.63
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,442.4,317.08
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,393.18,277.86
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,344.61,238.19
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,295.4,197.1
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,247.33,157.0
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,199.22,118.84
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,153.45,85.12
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,103.41,53.28
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,61.38,37.18
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,50.71,37.08
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,49.01,35.9
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,45.54,33.12
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,41.84,30.01
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,36.55,25.42
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,30.96,20.34
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,22.17,11.53
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,12.83,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,20.48,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,60.21,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,133.61,97.0
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,199.05,157.71
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,263.35,213.41
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,332.82,271.73
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,393.14,320.22
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,456.49,369.1
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,512.14,410.2
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,569.44,451.02
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,619.87,485.34
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,677.19,523.32
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,720.89,550.15
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,763.73,575.73
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,800.49,596.59
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,835.83,616.11
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,862.66,630.06
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,887.34,642.51
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,909.73,653.39
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,936.13,666.76
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,944.95,670.22
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,950.86,672.09
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,951.2,670.98
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,948.59,668.15
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,939.76,661.12
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,928.04,652.43
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,912.84,642.0
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,889.31,626.33
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,866.11,611.91
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,840.59,595.96
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,814.83,580.07
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,786.17,562.16
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,750.47,539.26
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,713.04,514.39
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,673.03,486.56
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,631.71,457.16
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,586.69,425.22
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,540.98,391.82
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,493.81,356.33
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,441.52,316.15
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,392.26,276.93
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,343.64,237.25
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,294.11,196.43
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,246.13,156.84
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,198.43,118.97
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,147.67,81.44
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,103.82,54.86
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,63.55,40.5
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,54.88,40.76
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,53.01,39.44
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,50.12,37.16
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,47.07,34.59
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,40.21,28.56
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,32.94,21.94
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,21.81,11.0
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,11.01,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,6.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,32.4,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,87.92,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,176.76,128.78
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,259.34,206.69
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,329.04,267.1
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,404.56,329.76
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,277.7,226.72
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,117.4,91.53
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,171.43,135.59
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,218.36,172.52
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,324.05,255.68
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,421.61,329.35
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,503.22,388.03
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,573.25,436.69
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,741.13,557.45
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,893.04,655.5
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,918.15,668.57
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,940.75,681.13
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,952.79,685.92
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,970.48,694.44
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,978.04,697.86
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,982.53,699.48
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,981.51,697.69
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,977.35,694.02
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,967.63,688.29
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,954.87,680.7
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,936.98,668.43
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,916.31,654.42
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,892.86,639.48
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,866.85,622.85
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,832.43,600.82
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,796.54,577.68
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,760.35,554.96
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,722.48,529.66
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,681.9,500.55
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,640.0,469.91
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,592.59,435.66
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,546.35,401.23
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,498.23,363.7
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,449.41,324.63
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,399.42,284.31
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,350.08,243.58
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,299.27,201.02
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,248.72,158.57
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,199.15,118.84
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,151.81,83.87
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,104.13,54.3
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,58.23,43.62
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,51.21,38.02
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,44.83,32.82
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,41.18,29.82
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,37.25,26.46
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,32.59,22.29
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,27.68,17.68
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,19.67,9.2
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,13.34,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
