Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,43.98,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,115.14,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,208.23,150.89
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,297.28,237.4
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,367.49,299.35
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,443.57,363.29
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,355.64,291.5
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,227.49,184.21
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,336.14,272.66
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,440.63,353.69
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,608.91,481.39
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,766.51,590.13
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,806.9,613.76
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,845.84,636.98
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,873.62,651.52
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,898.64,664.14
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,923.37,676.46
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,945.55,687.02
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,948.87,685.88
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,948.05,682.35
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,957.2,686.73
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,963.41,689.22
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,957.47,684.06
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,948.5,677.16
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,940.54,672.02
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,929.72,665.12
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,911.3,652.73
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,890.44,638.8
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,867.03,623.91
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,841.43,607.56
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,822.98,594.96
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,798.38,578.23
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,762.23,555.84
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,724.36,530.97
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,683.0,501.73
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,640.33,470.87
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,594.52,437.78
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,544.52,400.78
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,495.92,362.87
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,447.1,323.77
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,396.62,283.64
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,346.85,242.93
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,296.35,200.57
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,246.98,159.1
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,198.32,120.0
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,146.47,81.47
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,100.4,53.45
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,57.08,43.03
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,52.27,39.35
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,50.24,37.93
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,46.0,34.4
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,41.45,30.46
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,36.12,25.63
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,30.51,20.3
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,20.69,9.79
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,12.39,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,6.2,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,45.41,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,117.67,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,211.88,151.29
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,301.68,240.35
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,371.45,302.17
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,443.54,363.21
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,313.63,257.57
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,115.84,90.86
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,182.56,146.29
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,243.06,194.88
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,395.14,315.69
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,530.67,417.84
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,699.87,542.32
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,846.27,640.01
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,877.69,655.47
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,906.92,670.32
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,930.9,683.41
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,952.21,694.78
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,965.04,699.85
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,974.63,702.96
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,981.36,705.74
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,984.97,706.64
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,982.99,702.7
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,977.84,696.88
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,968.58,691.36
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,956.2,683.94
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,938.41,671.73
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,917.73,657.72
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,893.38,642.36
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,866.38,625.24
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,834.33,603.78
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,800.18,580.86
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,762.84,556.8
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,723.63,531.06
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,681.85,501.47
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,638.53,470.07
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,592.3,436.52
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,545.19,401.28
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,496.38,363.69
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,447.06,324.47
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,396.37,283.07
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,346.04,240.93
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,294.8,197.56
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,244.43,154.95
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,187.23,108.94
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,139.01,73.34
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,92.05,45.65
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,47.77,35.15
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,45.46,33.52
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,43.77,32.35
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,40.67,29.78
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,34.22,24.17
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,30.26,20.55
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,26.14,16.53
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,18.51,7.77
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,12.39,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,6.67,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,96.6,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,211.84,149.45
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,305.07,243.91
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,377.03,308.23
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,451.28,371.68
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,352.45,290.67
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,196.03,159.07
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,449.83,369.7
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,697.99,557.55
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,748.05,588.24
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,790.56,614.08
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,831.56,639.45
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,871.02,663.26
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,905.31,681.87
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,937.41,698.7
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,962.36,711.94
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,984.52,723.36
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,999.24,728.98
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,1010.7,732.61
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,1018.01,735.14
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,1022.05,735.72
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,1020.78,733.07
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,1016.17,728.47
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,1006.85,722.46
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,994.23,714.48
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,976.03,701.59
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,954.75,686.84
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,928.76,670.46
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,900.0,652.25
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,865.54,628.94
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,829.02,604.23
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,789.78,578.76
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,748.61,551.65
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,704.59,520.31
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,659.08,487.18
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,611.28,451.4
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,562.57,414.04
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,511.21,373.77
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,459.52,332.17
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,406.83,289.39
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,354.58,245.88
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,301.37,201.12
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,249.33,157.39
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,190.66,110.3
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,141.12,74.08
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,93.23,46.76
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,50.29,37.13
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,48.83,36.18
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,47.29,35.08
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,40.38,29.26
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,37.62,26.87
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,32.96,22.64
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,28.09,17.95
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,19.57,7.89
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,12.39,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,6.67,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,66.05,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,181.7,124.91
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,276.6,219.91
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,350.84,285.63
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,431.56,353.82
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,498.63,407.72
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,569.01,461.52
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,626.59,502.74
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,681.68,540.55
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,732.35,572.79
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,782.58,603.58
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,824.72,628.18
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,865.34,651.18
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,891.21,663.81
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,922.53,679.99
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,947.14,692.85
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,969.09,703.98
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,986.95,711.61
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,1001.88,717.42
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,1009.06,720.36
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,1013.0,721.43
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,1011.21,717.55
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,1006.14,711.77
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,996.37,706.46
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,983.39,699.15
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,964.93,686.95
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,943.46,672.84
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,917.82,657.35
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,889.48,639.99
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,857.18,619.87
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,822.63,598.06
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,784.06,574.27
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,743.56,548.43
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,700.63,518.84
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,656.03,487.16
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,608.26,452.08
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,559.56,415.21
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,509.34,376.05
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,458.51,335.18
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,405.31,291.84
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,352.55,247.67
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,299.51,202.16
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,247.38,157.6
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,188.38,109.89
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,138.52,73.32
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,90.36,46.08
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,49.67,37.42
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,48.17,36.41
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,46.6,35.25
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,39.74,29.35
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,36.95,26.87
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,32.24,22.47
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,27.33,17.59
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,18.77,6.86
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,11.44,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,78.67,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,194.48,130.93
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,291.97,232.73
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,365.7,298.93
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,445.94,367.41
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,315.07,260.94
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,120.52,95.78
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,202.5,164.79
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,291.56,237.13
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,322.08,259.94
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,352.08,282.07
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,428.24,341.29
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,521.01,411.02
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,733.9,572.82
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,925.3,702.19
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,948.46,713.65
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,968.85,724.65
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,983.03,731.91
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,994.09,737.22
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,1000.38,740.57
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,1003.43,741.95
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,1000.81,738.28
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,994.91,732.63
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,984.28,725.44
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,970.48,716.26
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,951.35,703.63
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,929.3,689.1
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,903.49,673.37
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,875.02,655.75
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,841.39,633.41
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,805.78,609.56
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,767.54,584.78
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,727.45,557.72
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,684.6,526.96
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,640.31,494.2
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,593.38,458.1
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,545.61,420.3
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,496.14,379.32
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,446.28,336.98
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,394.79,292.94
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,343.72,248.28
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,291.95,202.25
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,234.32,152.1
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,183.64,109.89
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,135.13,73.71
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,88.0,46.84
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,50.48,38.78
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,48.62,37.36
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,42.44,32.03
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,39.42,29.39
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,36.21,26.44
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,31.49,21.98
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,26.54,17.01
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,17.95,5.6
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,10.48,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,62.56,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,177.71,115.77
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,276.88,220.26
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,352.23,287.85
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,434.29,357.94
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,284.29,236.11
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,77.39,59.62
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,84.64,65.64
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,92.02,71.45
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,139.18,110.03
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,187.1,148.3
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,276.02,219.22
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,355.71,280.71
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,657.34,515.86
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,926.53,701.28
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,950.44,711.26
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,971.6,721.7
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,985.2,726.26
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,995.5,728.79
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,1002.97,731.54
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,1007.22,732.35
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,1005.73,729.62
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,1000.99,724.97
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,990.65,716.88
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,977.13,706.9
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,959.1,694.13
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,938.08,679.53
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,912.45,663.67
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,884.13,645.97
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,851.94,624.32
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,817.35,600.97
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,778.34,575.64
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,737.43,548.16
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,693.93,516.96
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,649.02,483.95
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,601.22,448.74
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,552.54,411.77
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,501.59,371.28
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,450.5,329.55
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,397.98,286.18
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,345.95,242.21
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,287.19,192.76
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,236.2,149.57
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,185.08,108.54
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,136.37,73.63
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,90.11,48.93
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,51.39,38.75
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,49.73,37.61
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,47.94,36.26
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,45.56,34.3
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,43.13,32.11
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,36.95,26.42
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,30.45,20.04
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,18.49,4.78
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,8.58,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,38.78,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,148.64,92.94
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,245.85,195.66
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,321.46,263.52
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,403.92,334.26
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,273.85,227.78
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,86.26,67.31
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,111.54,88.4
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,136.69,108.76
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,156.91,124.62
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,177.32,140.31
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,205.51,162.31
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,233.81,184.03
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,256.79,201.17
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,292.79,228.14
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,374.27,290.54
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,455.93,351.27
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,740.46,568.12
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,982.1,732.87
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,988.98,733.59
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,992.71,734.36
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,990.78,731.52
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,985.66,726.72
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,975.47,719.78
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,962.17,710.91
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,943.56,698.88
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,922.07,684.95
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,896.89,668.26
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,869.08,649.77
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,835.62,627.55
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,800.21,603.84
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,762.36,579.01
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,722.73,551.36
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,680.7,519.97
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,637.24,486.81
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,590.86,451.65
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,543.66,414.78
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,494.35,374.42
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,444.77,332.78
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,387.69,285.59
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,336.38,241.61
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,284.85,196.47
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,234.48,152.69
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,184.29,111.4
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,136.47,76.58
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,89.51,50.92
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,51.54,39.73
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,49.89,38.48
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,48.1,37.03
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,44.52,33.88
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,40.73,30.39
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,34.88,24.87
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,28.74,18.67
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,18.24,3.34
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,8.58,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,60.8,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,177.29,106.55
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,282.81,224.91
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,358.47,293.96
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,441.04,365.28
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,376.12,312.8
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,285.52,236.38
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,482.94,400.46
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,692.89,561.45
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,743.19,594.79
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,793.0,627.93
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,827.27,648.85
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,867.02,673.37
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,900.42,691.97
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,931.64,708.78
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,956.33,722.32
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,978.23,733.96
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,992.24,740.33
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,1002.99,744.67
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,1010.11,746.74
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,1013.94,746.79
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,1011.89,743.53
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,1006.53,738.28
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,996.01,731.24
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,982.24,722.19
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,963.87,708.8
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,942.43,693.49
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,916.31,676.19
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,887.41,657.04
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,854.81,634.37
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,819.67,609.93
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,780.93,583.91
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,740.14,555.94
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,696.57,524.05
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,651.29,490.15
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,602.56,453.62
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,552.82,415.19
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,501.15,373.37
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,449.03,330.05
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,395.84,285.4
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,342.96,239.99
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,288.92,193.35
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,236.0,148.09
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,183.27,105.65
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,132.54,69.79
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,76.46,39.05
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,46.38,34.77
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,44.72,33.57
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,42.97,32.22
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,40.23,29.83
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,37.42,27.22
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,29.35,19.88
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,24.27,14.72
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,11.86,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,59.66,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,174.13,97.8
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,279.71,219.8
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,354.19,287.37
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,435.67,356.89
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,499.55,409.65
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,562.93,459.4
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,458.22,373.36
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,307.38,248.41
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,542.2,437.02
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,775.28,604.86
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,816.61,628.94
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,849.1,648.04
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,881.46,665.96
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,911.58,682.1
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,935.86,695.52
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,957.43,707.16
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,973.86,715.88
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,987.32,722.76
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,994.5,726.66
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,998.4,728.62
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,995.71,725.81
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,989.7,720.97
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,979.81,714.75
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,966.68,706.5
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,948.27,693.76
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,926.86,679.08
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,901.1,662.55
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,872.62,644.15
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,839.97,623.03
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,804.97,600.12
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,766.96,575.7
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,726.96,548.87
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,683.61,516.75
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,638.69,482.77
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,590.74,446.5
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,541.86,408.42
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,491.42,367.35
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,440.46,324.75
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,387.85,280.33
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,335.63,235.31
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,282.46,188.84
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,230.26,143.94
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,178.63,102.7
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,121.82,62.33
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,73.63,38.44
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,46.44,34.68
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,44.78,33.49
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,43.05,32.15
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,39.89,29.45
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,33.48,23.74
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,28.6,19.19
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,23.5,13.92
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,11.51,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,63.59,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,178.5,93.15
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,286.94,225.84
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,361.39,294.35
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,438.89,361.38
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,319.71,264.66
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,132.1,105.73
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,165.46,133.31
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,190.2,152.93
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,241.14,193.49
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,293.06,233.61
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,584.42,464.54
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,850.43,650.57
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,883.87,664.87
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,915.2,679.47
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,939.28,691.4
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,960.58,701.48
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,976.21,706.5
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,988.81,709.64
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,995.03,710.95
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,997.97,710.4
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,996.09,705.61
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,990.87,698.96
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,980.45,691.34
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,966.77,681.83
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,947.59,669.6
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,925.37,655.46
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,899.35,640.65
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,870.55,623.83
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,836.68,602.22
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,800.73,579.01
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,761.82,554.69
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,720.96,527.98
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,676.96,497.32
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,631.61,464.72
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,583.84,429.97
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,535.15,393.35
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,484.13,353.06
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,433.03,311.57
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,380.9,268.78
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,329.23,225.39
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,276.88,181.26
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,218.98,133.53
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,168.28,93.96
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,119.87,61.25
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,73.25,39.54
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,50.38,37.43
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,48.93,36.45
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,43.12,31.65
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,40.1,29.04
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,36.94,26.15
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,30.9,20.65
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,24.55,14.26
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,12.04,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
