Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,28.55,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,123.6,56.67
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,213.48,166.34
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,289.07,234.43
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,370.49,304.19
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,434.77,357.86
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,502.08,411.73
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,489.71,399.75
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,474.36,384.8
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,598.51,480.15
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,726.67,571.2
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,770.52,598.52
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,813.25,625.04
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,844.01,642.74
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,877.44,662.08
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,903.83,675.47
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,927.72,687.07
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,951.8,698.71
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,965.41,703.41
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,973.39,706.01
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,978.25,706.75
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,977.49,704.49
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,973.56,700.36
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,964.14,692.87
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,951.62,683.54
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,934.58,671.8
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,914.6,658.22
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,889.24,642.15
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,861.28,624.36
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,829.31,602.9
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,795.12,579.88
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,756.47,555.99
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,716.05,528.85
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,673.16,498.08
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,628.83,465.49
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,581.35,430.51
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,533.1,393.86
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,483.03,354.0
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,432.71,312.87
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,375.27,266.11
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,323.84,222.87
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,271.67,178.82
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,220.89,136.53
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,170.75,97.67
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,123.1,65.89
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,77.18,44.92
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,51.44,38.5
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,49.38,37.01
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,47.16,35.28
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,43.1,31.82
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,38.81,27.98
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,32.41,22.09
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,25.68,15.11
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,12.62,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,95.0,36.7
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,191.92,148.93
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,263.41,213.56
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,342.23,281.15
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,407.43,334.9
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,481.02,392.69
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,541.94,439.15
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,604.39,485.08
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,657.32,520.69
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,710.26,554.99
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,754.55,582.11
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,797.81,607.85
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,834.09,628.63
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,868.56,647.88
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,895.75,662.87
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,915.66,673.01
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,943.76,687.67
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,969.23,700.42
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,969.4,698.33
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,974.62,699.86
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,973.77,696.18
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,969.77,690.68
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,960.28,684.18
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,947.7,675.88
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,930.7,663.95
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,910.78,650.26
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,885.54,634.13
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,857.71,616.35
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,824.26,593.98
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,788.89,570.31
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,751.61,545.91
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,712.55,518.81
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,669.99,488.96
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,625.94,457.24
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,578.55,422.96
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,526.8,384.54
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,476.28,345.1
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,425.59,304.37
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,373.71,262.31
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,322.66,220.01
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,270.96,176.99
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,220.73,135.82
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,171.52,98.45
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,119.05,63.58
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,73.31,43.35
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,55.99,42.03
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,53.76,40.5
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,51.37,38.73
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,46.64,34.71
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,41.64,30.25
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,33.97,23.25
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,25.87,14.91
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,12.61,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,104.69,33.02
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,216.43,167.62
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,291.8,236.44
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,374.7,307.45
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,444.39,364.74
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,517.91,422.38
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,380.15,309.46
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,187.72,149.13
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,197.93,156.57
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,196.77,154.32
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,262.89,205.96
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,318.5,248.06
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,423.33,326.84
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,516.41,393.87
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,737.88,555.96
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,941.17,688.7
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,949.26,688.35
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,962.54,693.37
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,969.99,696.07
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,974.31,696.93
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,973.0,694.83
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,968.52,690.86
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,958.55,683.51
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,945.48,674.3
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,927.53,662.05
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,906.69,648.0
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,881.37,632.36
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,853.44,614.96
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,823.73,596.53
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,791.18,576.0
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,752.34,550.6
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,711.63,522.19
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,668.28,491.15
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,623.53,458.31
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,575.8,423.11
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,527.28,386.24
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,477.1,346.31
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,426.68,305.16
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,374.47,262.28
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,316.56,214.41
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,264.34,170.28
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,213.55,128.29
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,162.75,89.69
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,114.45,58.81
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,68.28,40.22
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,48.91,35.72
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,47.09,34.43
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,45.15,32.95
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,41.4,29.79
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,37.45,26.27
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,30.52,19.99
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,23.2,12.29
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,11.48,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,106.02,23.61
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,214.48,164.65
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,290.37,233.76
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,374.05,304.51
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,442.21,360.18
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,514.15,416.1
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,573.15,459.56
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,633.53,501.17
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,685.64,535.45
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,734.17,566.15
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,776.88,591.25
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,818.25,614.72
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,853.42,633.84
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,886.61,651.32
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,912.16,663.53
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,927.35,668.99
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,946.73,677.74
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,963.4,684.7
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,970.59,687.15
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,974.58,687.79
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,973.86,686.1
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,969.88,682.51
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,959.82,674.78
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,946.58,665.23
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,928.89,653.38
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,908.19,639.68
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,882.44,624.08
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,854.0,606.69
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,819.05,584.93
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,782.38,561.85
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,744.15,537.28
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,704.11,509.63
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,660.75,479.04
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,616.09,446.75
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,569.25,412.66
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,521.65,376.96
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,471.37,338.34
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,415.79,294.75
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,364.17,252.78
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,313.32,210.62
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,261.43,167.35
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,211.1,126.37
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,161.67,89.7
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,114.93,60.77
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,63.86,38.79
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,52.66,38.71
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,50.64,37.27
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,48.5,35.63
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,44.07,31.89
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,39.39,27.75
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,31.61,20.73
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,23.38,11.95
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,94.3,9.72
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,195.43,148.26
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,269.04,215.85
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,353.76,287.99
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,421.1,343.25
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,492.0,398.78
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,452.97,365.14
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,393.72,315.45
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,551.99,437.98
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,716.71,555.55
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,760.63,582.34
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,803.44,608.75
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,837.86,627.71
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,866.07,642.22
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,892.74,656.85
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,916.91,669.74
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,932.47,676.11
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,945.06,680.66
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,953.76,684.18
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,959.39,685.88
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,959.38,682.73
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,956.21,677.76
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,946.72,671.69
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,927.74,659.71
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,911.35,648.55
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,892.11,635.56
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,867.23,619.92
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,839.86,602.66
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,809.45,582.14
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,776.71,560.06
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,738.8,534.66
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,699.2,507.08
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,654.16,475.28
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,608.85,442.49
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,561.5,408.17
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,513.7,372.44
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,463.51,333.21
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,413.77,293.35
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,362.98,252.4
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,313.27,211.57
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,257.24,166.12
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,208.45,127.05
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,160.62,91.93
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,115.79,64.55
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,72.49,55.34
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,64.23,48.82
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,60.75,46.18
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,57.02,43.2
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,50.77,37.88
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,44.14,32.0
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,33.08,22.08
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,22.72,11.07
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,118.36,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,246.3,187.89
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,326.36,263.88
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,414.82,340.19
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,483.84,398.12
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,552.58,453.29
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,359.81,297.12
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,100.98,78.62
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,130.93,103.03
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,160.91,126.54
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,240.83,190.38
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,312.23,245.64
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,435.37,340.01
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,561.72,432.25
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,775.26,590.33
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,964.73,715.14
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,979.82,719.47
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,991.75,723.49
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,998.45,725.66
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,1001.82,725.85
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,999.52,721.56
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,993.83,715.26
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,982.79,706.69
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,968.48,696.17
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,948.36,682.75
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,925.23,667.39
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,898.67,650.77
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,869.34,632.25
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,833.29,609.13
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,795.4,584.58
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,755.99,558.32
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,714.7,528.83
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,670.15,496.38
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,624.27,462.2
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,575.36,425.73
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,525.72,387.58
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,474.27,346.23
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,422.69,303.73
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,364.06,255.67
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,311.6,211.39
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,258.51,166.65
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,206.86,124.25
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,156.0,86.32
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,107.77,57.1
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,61.1,46.53
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,50.19,37.48
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,48.41,36.2
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,46.54,34.72
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,41.99,30.78
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,37.18,26.42
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,29.74,19.51
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,21.88,9.99
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,97.58,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,206.87,156.63
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,284.57,230.29
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,370.57,304.55
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,439.63,361.94
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,512.45,419.58
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,344.8,282.87
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,115.18,89.89
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,165.89,131.41
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,229.35,181.4
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,285.43,224.94
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,342.25,268.01
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,424.89,329.45
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,495.08,379.79
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,725.93,550.41
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,939.21,690.62
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,951.91,693.16
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,961.34,695.67
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,969.58,698.92
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,966.88,695.29
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,965.68,692.86
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,961.33,688.53
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,951.53,680.86
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,938.65,671.39
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,920.93,658.93
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,900.31,644.72
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,874.83,628.7
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,846.77,610.99
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,812.4,587.84
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,776.2,563.43
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,738.07,537.45
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,697.86,509.29
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,654.04,478.03
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,608.96,445.1
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,561.16,410.06
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,512.83,373.55
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,462.3,333.73
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,411.73,292.82
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,359.81,250.51
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,308.88,208.29
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,257.59,165.57
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,202.1,120.99
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,152.69,85.15
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,106.2,57.88
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,61.28,46.09
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,58.57,44.07
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,56.03,42.28
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,53.34,40.22
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,47.34,35.07
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,40.99,29.38
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,31.81,20.95
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,21.24,8.58
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,84.69,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,178.78,132.73
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,253.09,203.11
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,338.5,276.51
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,407.08,333.42
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,479.54,390.8
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,540.6,437.74
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,603.32,483.9
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,561.65,447.23
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,500.82,396.31
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,647.43,505.93
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,796.14,606.63
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,827.13,622.41
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,860.68,640.67
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,887.13,654.31
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,911.07,666.23
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,930.42,675.09
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,946.97,682.16
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,955.17,685.31
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,952.63,681.78
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,951.16,679.6
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,946.56,675.51
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,936.84,668.26
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,924.09,659.18
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,905.84,646.65
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,884.81,632.41
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,859.71,616.52
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,832.11,598.98
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,798.58,577.69
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,764.72,555.91
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,725.91,529.04
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,685.51,500.55
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,642.26,469.48
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,597.76,436.78
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,549.76,401.57
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,501.39,364.98
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,452.0,325.84
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,402.55,285.66
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,351.27,243.89
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,301.11,202.37
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,245.15,156.6
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,195.85,117.1
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,147.5,82.31
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,102.13,56.31
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,61.03,46.0
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,58.75,44.42
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,55.81,42.28
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,52.68,39.83
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,46.66,34.62
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,40.29,28.86
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,30.6,19.93
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,19.66,6.51
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,71.67,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,151.39,110.96
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,221.82,178.06
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,299.77,245.72
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,361.82,297.82
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,427.28,350.44
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,487.03,397.08
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,548.94,443.6
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,597.15,477.17
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,650.74,513.41
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,696.4,542.72
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,741.23,570.14
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,774.43,589.08
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,805.64,606.37
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,833.36,621.42
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,858.89,634.86
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,851.76,625.92
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,837.34,611.39
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,848.92,617.46
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,858.12,621.77
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,864.07,624.42
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,865.45,624.19
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,858.69,619.55
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,849.43,613.36
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,836.96,604.37
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,822.01,593.71
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,799.56,578.76
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,775.24,562.45
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,745.61,541.27
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,714.64,519.02
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,680.15,495.16
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,644.79,470.28
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,606.36,443.03
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,567.21,414.63
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,524.76,383.85
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,483.31,352.96
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,439.17,318.66
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,395.13,283.66
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,349.28,247.89
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,305.01,212.8
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,259.8,176.55
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,216.16,142.47
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,173.78,112.64
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,134.68,89.82
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,100.66,79.66
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,93.2,73.78
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,83.72,66.28
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,77.4,61.21
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,63.59,49.28
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,49.27,36.61
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,32.95,21.85
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,15.98,3.1
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,9.05,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,43.27,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,93.66,65.78
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,157.61,124.94
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,224.68,183.1
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,287.19,236.24
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,352.91,290.39
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,307.51,251.31
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,228.5,184.5
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,295.63,237.72
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,352.39,280.9
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,388.12,306.75
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,423.55,331.92
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,585.33,453.95
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,755.48,573.96
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,784.34,590.14
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,811.44,606.12
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,821.47,608.31
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,828.56,608.73
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,840.97,615.25
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,851.05,620.21
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,852.31,619.24
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,851.13,616.83
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,845.82,611.93
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,838.13,605.55
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,824.42,595.94
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,808.55,584.86
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,786.33,570.05
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,762.36,553.97
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,735.73,536.45
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,708.24,518.01
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,673.64,493.89
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,638.29,468.85
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,600.28,441.72
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,562.51,414.11
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,520.12,383.18
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,478.05,351.69
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,434.11,317.39
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,390.5,282.6
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,345.3,246.69
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,301.82,211.79
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,257.46,176.49
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,215.2,143.85
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,173.79,114.92
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,135.74,92.86
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,105.41,83.99
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,103.26,82.59
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,91.23,72.79
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,78.68,62.28
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,63.14,48.85
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,46.99,34.6
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,30.23,19.45
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,12.73,0.03
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,7.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
