Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,26.5,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,74.67,50.78
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,134.73,106.27
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,196.18,159.64
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,258.08,211.81
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,322.55,264.32
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,237.98,193.86
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,135.83,107.19
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,199.35,158.77
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,254.96,202.26
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,323.82,255.92
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,407.6,319.14
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,563.48,436.41
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,726.13,551.65
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,756.16,569.2
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,784.55,586.56
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,817.04,607.97
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,852.32,630.88
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,863.48,636.26
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,871.99,640.15
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,874.28,640.83
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,873.85,639.77
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,866.2,633.51
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,855.94,625.6
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,841.79,615.59
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,825.08,603.8
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,801.25,589.07
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,775.4,572.75
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,742.97,550.17
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,709.59,526.65
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,674.21,502.3
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,637.86,476.76
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,599.31,448.44
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,559.59,418.61
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,516.66,386.32
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,473.9,353.31
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,428.55,316.97
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,383.36,279.93
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,337.26,242.21
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,293.3,205.84
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,247.69,168.47
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,203.75,133.7
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,160.72,103.42
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,120.95,81.15
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,91.69,73.37
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,85.02,68.01
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,76.75,61.23
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,68.02,53.8
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,56.05,43.19
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,43.48,31.82
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,30.64,19.74
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,15.15,0.0
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,8.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,38.86,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,106.0,72.93
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,185.64,147.79
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,258.75,211.54
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,324.3,267.61
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,394.21,325.38
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,289.05,237.74
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,149.15,118.94
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,198.11,158.6
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,238.07,189.74
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,310.85,247.32
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,398.56,314.44
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,491.59,384.56
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,601.43,463.99
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,728.91,556.64
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,852.51,641.54
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,859.92,643.33
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,863.95,643.75
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,874.61,649.08
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,882.56,652.57
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,884.74,652.71
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,884.13,651.08
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,876.67,644.86
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,866.51,636.91
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,850.79,625.35
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,832.55,612.09
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,808.74,597.29
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,782.83,580.82
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,755.64,562.68
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,725.79,542.3
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,688.03,516.17
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,649.11,488.64
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,607.3,457.57
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,564.79,425.26
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,519.47,390.72
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,474.21,355.29
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,427.16,317.66
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,380.79,279.61
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,332.78,239.61
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,286.41,200.61
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,239.94,162.14
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,195.85,127.16
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,152.95,97.16
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,112.66,75.42
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,86.36,69.42
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,80.94,65.05
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,73.27,58.7
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,65.18,51.75
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,54.27,41.97
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,42.82,31.46
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,28.36,17.81
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,14.33,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,8.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,38.09,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,104.66,70.34
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,184.1,146.3
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,257.16,210.24
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,196.45,161.15
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,136.2,109.43
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,167.82,135.77
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,199.89,161.75
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,239.61,193.45
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,279.8,224.81
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,318.67,254.4
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,357.65,283.47
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,475.76,374.08
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,597.9,463.35
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,718.9,551.73
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,835.62,633.28
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,852.26,640.31
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,866.23,646.36
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,875.96,651.23
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,882.95,654.38
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,882.88,652.9
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,880.01,649.71
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,871.53,644.16
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,860.36,636.9
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,843.76,625.07
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,824.68,611.25
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,800.3,594.64
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,773.82,576.41
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,736.06,549.19
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,698.47,521.83
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,663.73,497.66
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,628.09,472.32
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,589.48,443.71
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,550.04,413.84
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,507.23,381.36
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,464.73,348.29
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,420.37,313.07
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,376.91,277.7
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,331.38,240.2
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,287.49,203.77
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,242.73,167.15
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,199.94,133.55
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,158.63,104.96
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,120.66,84.56
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,96.68,78.3
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,89.01,72.04
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,79.7,64.29
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,73.22,58.74
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,59.24,46.25
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,44.76,33.05
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,28.64,17.77
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,11.89,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,6.67,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,40.88,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,121.9,80.09
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,192.65,152.25
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,268.58,218.44
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,335.36,275.43
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,406.82,334.24
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,332.99,272.7
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,234.8,189.94
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,344.79,278.99
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,462.54,369.55
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,505.77,399.8
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,548.67,429.48
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,679.2,524.94
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,808.19,612.56
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,835.59,627.43
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,860.73,641.54
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,870.21,645.54
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,876.36,647.57
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,885.58,651.77
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,892.02,654.19
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,893.1,652.32
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,891.29,648.68
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,882.53,642.82
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,870.98,635.26
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,854.23,623.42
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,834.86,609.93
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,810.27,593.96
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,783.46,575.95
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,754.13,555.15
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,722.6,532.53
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,685.73,506.38
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,645.86,477.68
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,603.6,446.83
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,560.38,414.51
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,514.48,380.06
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,468.45,344.5
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,420.24,305.78
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,372.39,266.43
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,323.8,226.41
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,276.66,187.24
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,228.48,147.89
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,182.3,112.02
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,137.77,82.26
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,96.75,62.67
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,76.39,59.74
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,72.1,56.47
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,65.6,51.15
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,58.75,45.33
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,49.17,36.88
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,39.13,27.76
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,25.73,14.88
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,11.78,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,57.32,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,157.0,101.54
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,235.39,186.98
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,322.46,262.99
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,394.74,324.59
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,471.53,387.38
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,321.71,264.89
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,111.6,87.47
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,140.68,111.19
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,169.87,134.1
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,206.44,162.89
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,255.71,201.02
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,332.03,259.71
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,422.57,326.87
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,671.94,516.35
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,904.68,675.29
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,924.97,682.97
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,935.01,685.96
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,941.64,688.24
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,945.13,688.63
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,943.46,686.25
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,938.59,681.94
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,928.32,675.17
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,914.91,666.49
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,895.79,653.19
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,873.77,638.05
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,847.29,620.9
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,818.21,601.98
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,780.08,575.94
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,742.17,548.87
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,703.18,521.19
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,662.62,491.82
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,618.78,459.59
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,573.95,425.81
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,526.01,389.46
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,477.78,351.81
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,427.65,311.12
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,377.92,269.82
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,322.38,224.01
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,272.82,182.36
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,222.29,140.8
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,173.89,103.22
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,127.18,72.36
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,83.81,52.98
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,65.98,51.13
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,63.04,48.94
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,58.98,45.65
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,54.69,41.98
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,45.5,33.83
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,36.91,25.91
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,24.63,13.67
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,11.84,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,56.22,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,153.33,95.15
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,234.79,186.17
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,320.71,261.69
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,393.26,323.88
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,470.56,387.48
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,313.67,259.11
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,122.98,96.93
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,173.6,138.7
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,237.28,189.41
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,283.68,225.43
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,330.51,261.05
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,433.03,339.92
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,538.11,417.69
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,725.77,558.99
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,901.29,677.69
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,919.41,684.67
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,934.64,691.16
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,941.87,693.8
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,945.89,694.5
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,944.29,691.66
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,939.42,686.86
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,928.98,679.53
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,915.34,670.25
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,896.47,656.68
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,874.62,641.25
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,847.69,623.73
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,818.08,604.38
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,782.59,579.79
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,745.35,553.73
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,705.82,525.49
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,664.57,495.43
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,620.03,462.44
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,574.38,427.77
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,526.49,391.28
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,473.7,350.04
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,422.27,307.87
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,371.14,264.9
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,319.25,221.57
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,268.43,178.61
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,217.33,135.98
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,168.15,97.55
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,114.4,61.55
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,69.04,42.63
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,54.46,41.56
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,52.17,39.76
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,48.85,37.05
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,45.34,34.01
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,39.37,28.62
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,33.08,22.67
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,22.48,11.52
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,13.34,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,61.49,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,165.05,97.6
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,249.91,197.64
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,339.68,276.66
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,407.61,335.07
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,479.41,394.12
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,318.92,263.29
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,99.69,77.71
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,145.33,115.32
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,191.58,152.14
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,239.16,189.41
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,275.95,217.49
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,411.38,323.69
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,550.51,427.64
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,733.32,564.39
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,911.1,684.36
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,916.66,682.84
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,918.19,680.35
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,926.0,683.53
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,930.72,684.72
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,928.29,681.35
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,922.74,676.11
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,912.51,669.26
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,899.24,660.53
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,880.44,647.24
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,858.86,632.17
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,832.46,614.84
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,803.61,595.83
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,770.25,572.46
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,734.81,546.56
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,696.0,519.73
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,655.66,491.13
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,611.63,458.34
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,566.55,423.93
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,518.83,387.33
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,470.86,349.42
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,420.72,308.17
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,370.77,266.13
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,314.57,219.33
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,264.56,177.02
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,214.38,135.5
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,166.08,98.15
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,119.02,67.98
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,75.43,50.65
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,64.24,49.98
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,61.2,47.57
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,56.6,43.77
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,51.73,39.54
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,43.72,32.27
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,33.93,23.19
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,21.94,10.39
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,11.44,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,41.41,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,118.79,64.45
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,198.73,156.1
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,280.24,227.94
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,188.22,154.17
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,70.55,53.92
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,88.55,69.02
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,106.39,83.55
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,126.12,99.37
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,145.75,114.82
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,193.64,153.32
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,254.47,201.06
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,287.32,225.76
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,320.02,250.04
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,446.91,347.75
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,561.83,432.69
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,743.19,566.25
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,902.0,673.8
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,910.16,675.88
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,915.29,677.39
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,913.93,674.73
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,909.5,670.21
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,898.94,663.08
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,885.42,654.11
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,867.12,641.07
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,846.05,626.24
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,819.98,609.25
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,791.51,590.57
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,757.32,567.07
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,721.4,541.54
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,682.72,513.45
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,642.63,483.78
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,600.13,451.87
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,556.53,418.3
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,509.27,381.74
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,461.87,344.02
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,408.5,300.26
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,359.29,258.61
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,309.05,216.61
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,260.19,175.45
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,210.31,133.94
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,161.93,96.42
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,115.76,67.11
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,73.01,57.46
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,64.14,50.12
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,59.85,46.6
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,55.62,43.09
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,51.15,39.18
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,42.63,31.42
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,32.44,21.93
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,20.8,8.76
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,10.48,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,49.26,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,134.27,67.63
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,218.62,171.75
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,306.69,249.16
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,215.83,177.03
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,93.83,73.55
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,117.65,93.69
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,141.75,113.41
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,206.06,165.68
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,262.39,209.86
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,382.53,304.66
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,508.52,399.21
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,681.69,526.98
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,852.61,640.94
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,878.18,653.82
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,901.12,666.57
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,919.28,675.49
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,934.51,682.56
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,934.34,681.03
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,938.41,682.53
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,935.96,680.35
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,930.3,676.19
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,919.67,668.41
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,905.91,658.7
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,887.27,646.23
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,865.67,631.81
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,838.37,614.48
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,808.49,595.32
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,778.52,575.97
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,745.31,554.13
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,704.79,525.23
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,662.43,494.33
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,616.97,460.4
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,570.24,424.6
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,521.3,386.74
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,471.65,347.13
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,419.53,304.57
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,367.43,260.85
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,308.44,211.12
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,256.1,166.3
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,203.32,122.56
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,152.37,83.78
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,102.59,53.54
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,55.85,42.55
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,52.46,39.86
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,46.0,34.42
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,43.15,32.08
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,40.17,29.45
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,34.36,24.11
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,28.25,18.19
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,18.86,6.32
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,10.48,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,57.98,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,154.15,69.83
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,243.95,191.61
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,335.95,273.72
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,406.35,334.81
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,481.2,396.98
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,325.45,270.01
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,108.85,85.95
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,123.75,98.22
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,138.64,109.92
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,160.51,127.27
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,182.47,144.43
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,265.99,211.01
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,340.12,268.28
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,335.8,263.01
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,331.19,257.88
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,454.05,351.43
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,563.68,431.17
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,682.33,518.8
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,799.21,601.92
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,874.55,653.37
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,931.5,688.05
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,919.8,678.31
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,904.89,667.14
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,885.4,653.38
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,862.86,637.63
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,835.85,619.84
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,806.1,600.16
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,769.02,575.57
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,730.33,549.09
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,691.09,520.43
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,650.06,489.84
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,605.55,456.17
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,559.6,420.52
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,495.64,371.21
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,439.26,327.33
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,399.46,292.98
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,359.6,256.13
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,301.26,206.62
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,249.63,162.26
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,197.27,118.69
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,146.29,79.92
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,96.97,50.67
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,52.77,40.09
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,50.19,38.08
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,47.46,35.85
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,40.56,29.94
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,37.86,27.54
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,32.83,22.84
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,27.57,17.58
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,19.06,4.93
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.44,0.0
