Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,42.37,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,116.68,43.34
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,187.98,145.56
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,256.49,207.72
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,312.34,256.58
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,370.93,305.84
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,420.31,345.79
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,470.7,385.05
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,598.56,483.57
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,725.76,574.24
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,767.65,600.83
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,801.21,621.51
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,834.73,641.88
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,866.07,660.47
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,889.64,673.84
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,910.39,685.31
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,924.97,691.28
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,936.39,695.21
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,941.6,697.85
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,943.49,698.46
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,940.94,695.21
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,935.01,689.86
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,922.69,681.17
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,907.1,670.43
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,887.29,655.94
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,864.36,639.46
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,836.03,620.39
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,804.94,599.44
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,770.09,575.84
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,732.94,550.54
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,691.86,520.47
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,648.9,488.25
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,603.66,453.62
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,556.98,417.05
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,507.22,377.99
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,456.72,337.13
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,404.77,293.37
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,352.76,248.61
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,299.55,203.28
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,247.09,158.45
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,193.92,114.4
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,142.25,75.73
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,85.01,41.22
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,43.8,32.23
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,42.42,31.22
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,41.0,30.09
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,38.19,27.74
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,35.3,25.17
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,28.29,18.78
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,24.13,14.48
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,11.82,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,73.51,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,186.48,57.16
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,274.8,213.86
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,370.09,300.55
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,440.77,362.54
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,515.53,425.01
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,575.47,472.31
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,636.68,517.65
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,687.21,552.41
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,730.71,580.83
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,772.32,608.02
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,812.4,633.53
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,844.85,653.47
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,874.95,671.59
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,898.75,686.53
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,919.68,699.56
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,932.23,705.55
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,941.41,709.39
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,947.06,712.36
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,949.34,713.21
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,945.43,708.63
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,938.12,701.96
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,926.06,693.57
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,910.69,683.06
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,890.06,669.04
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,866.38,652.99
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,838.4,633.75
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,807.64,612.59
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,771.48,587.75
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,733.34,560.87
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,692.51,530.16
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,649.83,497.45
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,604.04,461.84
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,556.88,424.28
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,507.31,384.57
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,457.07,343.1
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,404.96,298.4
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,352.68,252.64
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,299.12,205.92
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,246.49,160.18
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,186.73,110.39
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,135.19,71.73
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,85.39,43.89
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,48.54,36.63
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,46.57,35.11
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,44.51,33.42
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,41.43,30.74
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,34.95,24.94
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,30.19,20.46
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,25.25,15.31
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,12.39,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,73.03,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,184.5,37.79
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,274.63,212.52
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,371.19,300.88
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,441.63,362.66
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,515.97,424.65
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,358.87,296.54
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,131.78,104.55
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,163.98,131.17
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,207.61,166.11
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,230.8,183.76
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,253.86,201.06
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,297.98,234.57
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,342.13,267.26
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,435.89,338.45
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,517.05,398.15
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,753.57,576.28
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,951.64,709.09
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,957.17,710.28
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,959.27,711.07
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,955.21,706.92
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,947.69,700.65
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,935.33,692.98
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,919.6,683.11
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,898.13,669.38
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,873.57,653.51
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,845.06,635.85
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,813.71,616.08
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,776.99,591.34
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,738.14,564.49
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,696.91,534.46
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,653.75,502.23
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,607.46,465.87
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,559.84,427.61
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,509.56,386.93
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,458.53,344.46
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,405.23,298.57
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,351.89,251.74
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,297.56,204.23
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,244.08,157.69
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,181.69,111.36
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,145.93,90.87
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,92.46,54.46
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,48.79,37.18
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,48.03,36.7
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,47.32,36.19
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,40.01,29.75
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,36.85,26.81
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,32.18,22.33
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,27.4,17.03
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,13.46,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,51.67,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,136.32,9.48
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,232.49,178.35
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,327.62,264.98
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,396.95,325.64
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,470.81,387.42
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,531.7,435.93
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,594.41,482.96
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,641.16,515.65
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,691.43,549.92
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,733.38,577.08
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,773.97,602.65
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,805.85,620.34
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,835.47,636.13
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,859.53,649.93
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,873.88,657.14
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,891.61,665.49
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,906.53,671.92
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,912.75,674.38
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,915.75,674.88
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,877.61,648.5
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,823.74,608.97
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,788.99,584.24
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,754.65,559.44
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,761.26,564.17
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,764.45,566.16
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,724.6,537.56
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,684.94,509.11
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,665.52,495.75
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,643.75,480.33
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,639.93,479.74
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,626.32,470.81
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,582.56,437.2
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,537.41,401.83
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,489.37,364.0
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,436.22,321.28
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,385.21,278.42
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,334.31,234.76
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,282.47,190.54
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,231.83,147.65
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,180.96,106.67
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,132.04,71.89
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,79.42,43.45
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,52.03,39.34
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,49.62,37.53
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,47.03,35.47
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,43.82,32.73
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,40.48,29.69
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,33.75,23.4
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,26.68,15.97
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,13.16,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,41.14,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,111.38,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,208.49,159.12
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,303.18,246.53
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,372.88,308.02
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,446.93,370.65
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,509.93,422.01
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,574.93,472.89
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,627.66,511.66
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,680.37,548.97
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,604.64,486.56
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,508.6,407.05
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,672.3,534.61
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,833.39,648.94
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,858.88,662.91
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,881.72,675.95
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,898.65,684.86
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,920.44,697.18
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,926.55,700.41
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,929.36,701.64
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,925.84,697.65
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,919.0,691.57
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,906.91,683.37
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,891.58,673.06
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,870.52,658.84
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,846.48,642.59
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,818.33,624.64
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,787.5,604.88
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,750.51,579.61
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,711.96,551.28
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,671.81,521.45
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,629.95,489.58
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,544.42,421.73
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,477.13,367.95
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,464.22,356.73
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,441.06,334.4
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,371.98,277.63
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,322.08,236.58
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,275.15,197.1
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,232.25,161.52
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,182.58,115.49
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,127.5,69.59
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,79.02,45.44
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,54.72,42.56
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,48.78,37.53
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,48.12,37.04
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,44.95,34.21
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,41.68,31.1
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,35.44,25.1
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,27.47,16.43
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.88,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,21.04,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,57.8,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,143.51,107.77
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,234.73,190.59
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,302.88,250.52
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,375.8,312.48
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,441.15,366.09
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,509.44,419.97
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,570.6,466.59
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,638.6,516.64
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,685.89,549.58
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,732.33,580.55
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,776.27,608.98
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,818.97,635.94
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,846.06,651.83
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,870.68,666.0
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,898.94,682.98
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,922.43,696.6
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,928.81,698.67
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,931.88,698.78
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,928.78,695.61
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,922.35,690.32
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,909.99,682.44
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,894.39,672.42
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,874.12,657.94
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,850.84,641.42
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,767.84,582.01
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,684.98,518.54
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,710.02,539.96
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,720.45,549.26
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,679.62,518.16
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,636.92,485.31
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,590.62,449.15
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,543.13,411.15
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,492.72,370.54
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,441.71,328.26
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,389.38,283.37
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,337.37,237.96
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,278.0,187.05
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,225.58,142.14
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,173.13,100.02
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,122.98,65.43
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,74.37,42.94
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,54.19,41.58
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,47.16,35.65
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,45.2,34.03
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,41.87,31.14
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,38.41,27.94
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,32.0,21.91
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,25.32,14.11
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,14.77,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,38.66,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,103.72,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,203.52,152.31
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,298.7,240.79
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,373.74,306.08
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,454.13,372.99
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,516.67,422.8
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,581.2,471.9
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,635.83,509.35
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,690.78,545.5
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,730.74,570.66
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,773.2,597.0
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,808.75,617.2
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,842.29,635.65
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,866.68,649.45
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,881.36,656.81
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,899.27,665.18
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,914.31,671.63
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,920.22,674.03
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,922.84,674.48
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,919.73,670.47
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,913.29,664.39
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,901.36,655.69
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,886.18,644.98
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,865.75,631.24
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,842.3,615.48
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,814.21,597.2
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,783.38,577.04
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,745.87,551.57
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,706.81,522.89
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,666.73,494.81
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,624.89,464.65
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,579.34,430.16
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,532.85,394.04
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,479.77,352.82
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,429.67,312.45
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,377.72,269.08
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,326.37,225.45
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,274.32,181.55
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,223.66,139.44
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,172.67,99.84
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,118.38,63.1
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,71.44,42.7
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,55.78,42.24
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,53.1,40.13
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,50.25,37.77
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,45.89,34.04
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,41.34,29.92
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,32.73,22.03
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,23.62,11.88
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,41.41,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,109.94,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,211.05,156.06
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,307.78,247.14
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,383.31,312.16
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,464.53,378.59
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,526.62,426.14
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,590.7,471.92
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,641.06,503.72
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,695.3,536.59
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,738.22,562.71
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,779.77,587.31
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,814.04,606.46
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,839.35,619.44
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,863.68,633.55
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,885.26,645.7
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,899.36,651.58
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,910.25,655.36
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,916.48,657.37
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,919.42,657.45
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,916.2,654.2
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,909.66,648.98
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,897.65,640.86
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,882.4,630.82
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,861.83,616.19
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,838.24,599.75
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,810.2,582.03
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,779.45,562.48
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,743.07,538.21
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,704.8,510.69
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,663.96,482.98
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,621.38,453.17
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,575.72,419.33
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,528.86,383.63
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,479.49,345.68
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,429.56,306.07
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,372.17,259.43
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,319.99,215.74
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,267.58,172.11
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,216.36,130.22
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,164.58,90.91
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,115.09,59.37
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,67.55,40.87
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,50.15,36.62
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,47.96,34.94
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,45.65,33.06
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,41.49,29.62
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,37.13,25.79
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,29.27,18.71
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,20.97,8.93
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,7.15,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,85.15,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,206.64,147.7
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,303.55,237.73
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,376.96,299.35
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,455.61,362.08
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,518.91,410.72
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,584.24,458.7
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,636.99,494.62
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,685.99,526.8
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,730.25,553.91
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,773.18,579.41
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,806.18,598.16
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,836.94,615.22
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,862.05,626.82
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,884.42,636.49
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,894.55,638.85
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,908.75,643.97
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,914.34,645.0
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,916.66,644.2
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,913.03,639.86
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,906.1,633.68
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,893.58,625.49
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,877.88,615.47
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,857.01,601.07
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,833.19,584.95
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,805.29,567.51
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,774.73,548.35
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,736.76,522.92
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,697.46,495.23
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,656.19,467.02
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,613.39,437.01
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,567.38,404.17
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,520.54,369.71
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,470.91,332.9
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,421.1,294.66
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,369.74,253.67
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,319.27,212.6
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,267.66,170.99
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,212.03,127.16
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,162.63,90.82
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,116.27,62.56
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,70.78,52.76
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,62.49,46.33
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,60.09,44.53
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,57.6,42.53
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,51.33,37.39
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,43.21,30.43
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,32.46,20.91
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,21.25,7.79
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,44.91,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,154.5,109.39
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,238.6,190.09
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,311.74,253.93
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,391.3,320.79
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,458.32,374.79
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,525.28,426.51
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,581.96,467.67
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,639.22,507.34
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,684.59,537.32
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,729.02,565.9
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,765.51,587.06
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,800.25,606.54
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,826.05,621.55
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,845.32,632.15
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,859.88,639.65
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,871.47,645.27
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,879.13,648.4
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,883.7,649.61
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,881.21,646.71
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,875.59,641.9
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,864.44,633.54
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,850.26,623.29
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,830.73,609.55
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,808.35,593.97
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,781.15,576.05
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,751.5,555.92
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,719.22,533.5
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,684.27,508.69
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,643.43,478.62
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,601.07,446.82
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,556.21,412.59
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,510.26,376.64
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,461.25,338.08
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,412.02,298.22
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,361.45,255.83
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,311.26,213.11
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,260.21,170.29
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,205.27,125.54
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,155.24,87.84
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,107.64,58.43
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,61.84,47.09
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,57.36,43.63
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,54.31,41.17
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,51.08,38.45
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,45.87,33.93
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,40.4,28.95
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,30.74,20.0
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,19.72,5.56
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
