Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,128.0,14.0,1.6,14.0,19.0,71.7,0.0
2016,9,9,6,15,258.5,27.0,1.65,14.5,57.0,192.63,135.56
2016,9,9,6,30,389.0,40.0,1.7,15.0,95.0,289.07,231.22
2016,9,9,6,45,471.0,49.0,1.75,16.0,143.5,363.8,296.28
2016,9,9,7,0,553.0,58.0,1.8,17.0,192.0,444.23,362.78
2016,9,9,7,15,298.0,93.5,1.75,18.0,168.0,333.28,272.45
2016,9,9,7,30,43.0,129.0,1.7,19.0,144.0,171.54,137.23
2016,9,9,7,45,163.0,148.0,1.65,20.0,217.0,291.26,235.8
2016,9,9,8,0,283.0,167.0,1.6,21.0,290.0,419.42,335.38
2016,9,9,8,15,332.5,180.0,1.55,21.5,341.0,478.01,378.02
2016,9,9,8,30,382.0,193.0,1.5,22.0,392.0,537.98,420.8
2016,9,9,8,45,437.0,196.5,1.5,23.0,443.5,606.0,467.5
2016,9,9,9,0,492.0,200.0,1.5,24.0,495.0,661.16,503.89
2016,9,9,9,15,674.0,149.5,1.55,25.0,583.5,771.62,579.53
2016,9,9,9,30,856.0,99.0,1.6,26.0,672.0,866.85,638.95
2016,9,9,9,45,668.0,181.0,1.65,27.0,643.0,806.02,594.43
2016,9,9,10,0,480.0,263.0,1.7,28.0,614.0,721.14,530.94
2016,9,9,10,15,486.5,270.5,1.75,28.5,637.5,730.15,536.21
2016,9,9,10,30,493.0,278.0,1.8,29.0,661.0,737.02,539.23
2016,9,9,10,45,495.0,285.5,1.85,30.0,679.0,737.77,537.06
2016,9,9,11,0,497.0,293.0,1.9,31.0,697.0,736.36,533.56
2016,9,9,11,15,498.0,298.0,1.9,31.5,708.0,729.5,527.28
2016,9,9,11,30,499.0,303.0,1.9,32.0,719.0,720.63,519.77
2016,9,9,11,45,499.5,305.0,1.9,32.5,723.5,706.55,508.9
2016,9,9,12,0,500.0,307.0,1.9,33.0,728.0,690.68,496.9
2016,9,9,12,15,500.0,306.0,1.95,33.5,726.0,669.99,482.02
2016,9,9,12,30,500.0,305.0,2.0,34.0,724.0,647.82,466.07
2016,9,9,12,45,492.5,304.5,2.1,34.5,713.0,619.6,446.03
2016,9,9,13,0,485.0,304.0,2.2,35.0,702.0,590.63,425.27
2016,9,9,13,15,681.5,211.5,2.3,35.0,756.5,604.22,436.85
2016,9,9,13,30,878.0,119.0,2.4,35.0,811.0,605.29,438.05
2016,9,9,13,45,871.5,117.0,2.5,35.0,785.0,559.84,404.32
2016,9,9,14,0,865.0,115.0,2.6,35.0,759.0,513.26,369.02
2016,9,9,14,15,854.5,113.0,2.65,34.5,726.0,459.89,328.47
2016,9,9,14,30,844.0,111.0,2.7,34.0,693.0,409.74,288.88
2016,9,9,14,45,830.5,108.0,2.8,33.5,653.5,357.72,246.89
2016,9,9,15,0,817.0,105.0,2.9,33.0,614.0,306.18,204.41
2016,9,9,15,15,798.5,102.0,2.95,32.5,569.0,254.25,161.61
2016,9,9,15,30,780.0,99.0,3.0,32.0,524.0,203.78,121.09
2016,9,9,15,45,755.5,94.5,3.05,31.5,475.5,153.1,84.01
2016,9,9,16,0,731.0,90.0,3.1,31.0,427.0,99.39,51.39
2016,9,9,16,15,696.5,85.0,3.1,30.0,376.0,54.26,39.97
2016,9,9,16,30,662.0,80.0,3.1,29.0,325.0,53.09,39.3
2016,9,9,16,45,613.5,73.5,3.15,28.0,273.0,50.62,37.44
2016,9,9,17,0,565.0,67.0,3.2,27.0,221.0,48.03,35.35
2016,9,9,17,15,492.0,58.0,3.1,25.5,171.0,43.1,31.17
2016,9,9,17,30,419.0,49.0,3.0,24.0,121.0,37.94,26.55
2016,9,9,17,45,303.5,36.5,2.9,23.0,78.5,29.13,18.31
2016,9,9,18,0,188.0,24.0,2.8,22.0,36.0,18.98,2.88
2016,9,9,18,15,94.0,12.0,2.7,21.0,18.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,2.4,14.0,14.0,35.49,0.0
2016,9,10,6,15,161.0,29.5,2.45,14.5,48.5,144.94,98.76
2016,9,10,6,30,269.0,47.0,2.5,15.0,83.0,230.7,184.44
2016,9,10,6,45,350.0,59.5,2.55,16.0,129.0,302.04,247.11
2016,9,10,7,0,431.0,72.0,2.6,17.0,175.0,379.85,312.58
2016,9,10,7,15,215.5,88.0,2.55,17.5,139.5,257.51,212.29
2016,9,10,7,30,0.0,104.0,2.5,18.0,104.0,102.58,80.29
2016,9,10,7,45,17.5,134.0,2.45,18.5,141.5,146.66,117.03
2016,9,10,8,0,35.0,164.0,2.4,19.0,179.0,202.12,161.9
2016,9,10,8,15,102.5,194.0,2.4,20.0,246.0,288.25,231.14
2016,9,10,8,30,170.0,224.0,2.4,21.0,313.0,389.3,309.19
2016,9,10,8,45,312.5,218.5,2.4,22.0,399.0,513.33,403.74
2016,9,10,9,0,455.0,213.0,2.4,23.0,485.0,642.83,497.77
2016,9,10,9,15,461.5,227.5,2.45,23.5,520.0,667.33,512.31
2016,9,10,9,30,468.0,242.0,2.5,24.0,555.0,689.9,526.08
2016,9,10,9,45,478.0,250.5,2.6,25.0,584.5,707.08,535.43
2016,9,10,10,0,488.0,259.0,2.7,26.0,614.0,722.29,543.36
2016,9,10,10,15,494.0,267.5,2.8,26.5,638.0,731.87,548.37
2016,9,10,10,30,500.0,276.0,2.9,27.0,662.0,739.26,551.94
2016,9,10,10,45,502.5,283.0,3.0,27.5,680.0,739.85,550.85
2016,9,10,11,0,505.0,290.0,3.1,28.0,698.0,738.26,548.35
2016,9,10,11,15,506.5,294.5,3.15,28.0,709.5,731.2,543.05
2016,9,10,11,30,508.0,299.0,3.2,28.0,721.0,722.1,536.39
2016,9,10,11,45,508.0,301.0,3.3,28.5,725.5,707.43,525.08
2016,9,10,12,0,508.0,303.0,3.4,29.0,730.0,690.98,512.53
2016,9,10,12,15,508.0,302.0,3.45,29.0,727.5,670.08,497.72
2016,9,10,12,30,508.0,301.0,3.5,29.0,725.0,647.68,481.72
2016,9,10,12,45,669.5,222.0,3.6,29.5,773.5,663.42,494.59
2016,9,10,13,0,831.0,143.0,3.7,30.0,822.0,667.52,498.15
2016,9,10,13,15,825.5,142.0,3.75,29.5,803.5,627.67,469.32
2016,9,10,13,30,820.0,141.0,3.8,29.0,785.0,586.38,438.91
2016,9,10,13,45,812.5,139.0,3.85,29.0,759.0,541.95,404.51
2016,9,10,14,0,805.0,137.0,3.9,29.0,733.0,496.66,368.61
2016,9,10,14,15,793.5,134.0,3.9,28.5,700.0,448.17,330.05
2016,9,10,14,30,782.0,131.0,3.9,28.0,667.0,399.65,290.38
2016,9,10,14,45,768.0,127.5,3.9,28.0,628.5,350.08,248.54
2016,9,10,15,0,754.0,124.0,3.9,28.0,590.0,296.12,202.92
2016,9,10,15,15,734.0,120.0,3.85,27.5,546.0,245.89,160.81
2016,9,10,15,30,714.0,116.0,3.8,27.0,502.0,197.37,121.36
2016,9,10,15,45,689.5,110.0,3.75,27.0,455.0,148.73,85.28
2016,9,10,16,0,665.0,104.0,3.7,27.0,408.0,102.71,58.19
2016,9,10,16,15,628.5,98.0,3.6,26.0,357.5,64.12,49.06
2016,9,10,16,30,592.0,92.0,3.5,25.0,307.0,62.67,48.18
2016,9,10,16,45,543.5,83.5,3.45,24.5,257.0,59.01,45.2
2016,9,10,17,0,495.0,75.0,3.4,24.0,207.0,55.15,41.91
2016,9,10,17,15,422.0,64.0,3.2,23.0,158.5,48.74,36.33
2016,9,10,17,30,349.0,53.0,3.0,22.0,110.0,40.44,28.85
2016,9,10,17,45,242.0,37.5,2.9,21.0,70.0,29.15,18.31
2016,9,10,18,0,135.0,22.0,2.8,20.0,30.0,17.38,0.0
2016,9,10,18,15,67.5,11.0,2.75,19.0,15.0,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,25.34,0.0
2016,9,11,6,15,121.5,29.5,2.7,15.0,44.0,113.52,73.98
2016,9,11,6,30,208.0,49.0,2.8,15.0,77.0,200.31,159.41
2016,9,11,6,45,286.0,65.0,2.9,15.5,122.0,271.63,222.43
2016,9,11,7,0,364.0,81.0,3.0,16.0,167.0,349.04,288.55
2016,9,11,7,15,212.0,105.0,2.95,16.5,158.5,277.89,229.61
2016,9,11,7,30,60.0,129.0,2.9,17.0,150.0,183.81,149.45
2016,9,11,7,45,31.0,134.5,2.85,18.0,146.0,166.33,133.75
2016,9,11,8,0,2.0,140.0,2.8,19.0,142.0,139.42,110.01
2016,9,11,8,15,19.5,170.5,2.8,19.5,181.0,184.41,146.52
2016,9,11,8,30,37.0,201.0,2.8,20.0,220.0,241.65,191.86
2016,9,11,8,45,77.5,233.0,2.8,21.0,278.0,309.51,244.75
2016,9,11,9,0,118.0,265.0,2.8,22.0,336.0,390.57,305.97
2016,9,11,9,15,117.5,286.0,2.8,22.5,360.5,411.42,319.81
2016,9,11,9,30,117.0,307.0,2.8,23.0,385.0,431.45,333.14
2016,9,11,9,45,121.5,323.0,2.85,23.5,407.5,449.47,345.17
2016,9,11,10,0,126.0,339.0,2.9,24.0,430.0,466.8,356.62
2016,9,11,10,15,127.0,352.5,2.95,24.5,447.0,477.61,363.17
2016,9,11,10,30,128.0,366.0,3.0,25.0,464.0,487.67,369.19
2016,9,11,10,45,129.0,375.5,3.1,25.5,477.0,492.78,371.81
2016,9,11,11,0,130.0,385.0,3.2,26.0,490.0,497.18,373.95
2016,9,11,11,15,130.5,391.5,3.3,26.0,498.0,497.41,373.89
2016,9,11,11,30,131.0,398.0,3.4,26.0,506.0,496.98,373.41
2016,9,11,11,45,131.5,400.5,3.5,26.5,509.5,492.03,369.02
2016,9,11,12,0,132.0,403.0,3.6,27.0,513.0,486.53,364.29
2016,9,11,12,15,132.0,401.5,3.7,27.0,511.5,476.42,356.98
2016,9,11,12,30,132.0,400.0,3.8,27.0,510.0,465.92,349.41
2016,9,11,12,45,488.0,265.5,3.9,27.0,663.5,577.14,437.08
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,661.19,501.2
2016,9,11,13,15,839.0,130.0,4.1,26.5,798.0,621.23,471.4
2016,9,11,13,30,834.0,129.0,4.2,26.0,779.0,579.77,440.29
2016,9,11,13,45,828.0,126.0,4.35,26.0,753.5,534.7,404.9
2016,9,11,14,0,822.0,123.0,4.5,26.0,728.0,488.63,367.84
2016,9,11,14,15,811.0,121.0,4.5,25.5,695.5,440.52,328.66
2016,9,11,14,30,800.0,119.0,4.5,25.0,663.0,392.27,288.28
2016,9,11,14,45,785.5,116.0,4.55,24.5,624.5,342.14,245.66
2016,9,11,15,0,771.0,113.0,4.6,24.0,586.0,292.68,202.95
2016,9,11,15,15,751.5,109.5,4.55,23.0,542.0,242.64,160.41
2016,9,11,15,30,732.0,106.0,4.5,22.0,498.0,188.8,116.26
2016,9,11,15,45,703.5,102.0,4.5,21.5,450.5,140.47,80.44
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,95.14,54.58
2016,9,11,16,15,639.5,92.0,4.4,20.0,353.0,59.89,46.67
2016,9,11,16,30,604.0,86.0,4.3,19.0,303.0,58.23,45.54
2016,9,11,16,45,551.5,78.5,4.2,18.5,252.5,55.18,43.0
2016,9,11,17,0,499.0,71.0,4.1,18.0,202.0,51.99,40.2
2016,9,11,17,15,425.5,60.5,3.95,17.5,154.5,45.89,34.66
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,38.2,27.48
2016,9,11,17,45,242.5,35.0,3.7,16.5,67.5,27.24,16.86
2016,9,11,18,0,133.0,20.0,3.6,16.0,28.0,15.81,0.0
2016,9,11,18,15,66.5,10.0,3.5,15.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,52.39,0.0
2016,9,12,6,15,232.0,26.5,3.75,13.5,52.5,173.86,112.38
2016,9,12,6,30,375.0,40.0,3.8,14.0,90.0,278.62,223.6
2016,9,12,6,45,475.0,47.5,3.85,14.5,140.0,360.96,297.48
2016,9,12,7,0,575.0,55.0,3.9,15.0,190.0,450.14,373.92
2016,9,12,7,15,628.5,61.5,3.9,15.5,242.0,513.7,426.84
2016,9,12,7,30,682.0,68.0,3.9,16.0,294.0,579.41,479.2
2016,9,12,7,45,722.5,71.5,3.9,16.5,346.5,630.0,516.57
2016,9,12,8,0,763.0,75.0,3.9,17.0,399.0,684.76,555.89
2016,9,12,8,15,788.0,78.5,3.9,17.5,448.5,727.13,584.76
2016,9,12,8,30,813.0,82.0,3.9,18.0,498.0,768.07,611.99
2016,9,12,8,45,832.0,84.5,3.95,18.5,544.0,801.12,633.16
2016,9,12,9,0,851.0,87.0,4.0,19.0,590.0,825.3,647.72
2016,9,12,9,15,865.0,89.0,4.0,19.5,631.0,848.87,661.57
2016,9,12,9,30,879.0,91.0,4.0,20.0,672.0,869.69,673.41
2016,9,12,9,45,892.0,91.5,4.0,20.5,708.0,885.01,681.39
2016,9,12,10,0,905.0,92.0,4.0,21.0,744.0,897.25,687.3
2016,9,12,10,15,912.5,93.5,4.05,21.0,772.5,902.56,690.08
2016,9,12,10,30,920.0,95.0,4.1,21.0,801.0,904.51,690.72
2016,9,12,10,45,746.0,179.0,4.15,21.5,761.0,842.13,645.22
2016,9,12,11,0,572.0,263.0,4.2,22.0,721.0,763.88,585.18
2016,9,12,11,15,561.0,277.5,4.25,22.0,733.0,755.61,578.72
2016,9,12,11,30,550.0,292.0,4.3,22.0,745.0,745.2,570.35
2016,9,12,11,45,558.5,286.5,4.35,22.5,749.0,729.17,557.69
2016,9,12,12,0,567.0,281.0,4.4,23.0,753.0,711.01,543.5
2016,9,12,12,15,568.0,279.5,4.45,22.5,751.0,688.94,528.4
2016,9,12,12,30,569.0,278.0,4.5,22.0,749.0,665.15,511.81
2016,9,12,12,45,569.5,273.5,4.6,22.0,739.5,636.71,490.78
2016,9,12,13,0,570.0,269.0,4.7,22.0,730.0,606.86,468.35
2016,9,12,13,15,573.0,260.0,4.7,21.5,714.0,573.28,443.37
2016,9,12,13,30,576.0,251.0,4.7,21.0,698.0,538.4,416.83
2016,9,12,13,45,745.0,173.5,4.7,21.0,731.5,527.27,407.49
2016,9,12,14,0,914.0,96.0,4.7,21.0,765.0,507.65,389.31
2016,9,12,14,15,906.0,94.5,4.65,20.5,732.5,457.69,347.18
2016,9,12,14,30,898.0,93.0,4.6,20.0,700.0,407.05,303.43
2016,9,12,14,45,888.0,90.0,4.6,19.5,661.0,354.08,256.92
2016,9,12,15,0,878.0,87.0,4.6,19.0,622.0,301.09,209.72
2016,9,12,15,15,862.5,84.5,4.55,18.5,577.5,247.54,162.5
2016,9,12,15,30,847.0,82.0,4.5,18.0,533.0,188.38,112.72
2016,9,12,15,45,827.0,78.5,4.45,18.0,484.0,135.62,73.05
2016,9,12,16,0,807.0,75.0,4.4,18.0,435.0,84.87,44.92
2016,9,12,16,15,775.0,71.0,4.3,17.5,382.5,49.92,38.42
2016,9,12,16,30,743.0,67.0,4.2,17.0,330.0,48.79,37.62
2016,9,12,16,45,694.0,62.0,4.15,16.5,276.0,46.75,35.91
2016,9,12,17,0,645.0,57.0,4.1,16.0,222.0,40.71,30.55
2016,9,12,17,15,569.0,49.5,3.9,15.0,170.0,36.67,26.85
2016,9,12,17,30,493.0,42.0,3.7,14.0,118.0,32.49,22.78
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,24.77,14.76
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,16.63,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,9.53,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,4.77,0.0
2016,9,13,6,15,0.0,21.0,1.9,14.0,21.0,19.71,7.17
2016,9,13,6,30,0.0,37.0,2.0,14.0,37.0,36.82,24.71
2016,9,13,6,45,2.0,58.0,2.15,14.5,58.5,60.61,45.45
2016,9,13,7,0,4.0,79.0,2.3,15.0,80.0,83.62,65.32
2016,9,13,7,15,12.5,99.0,2.35,15.5,103.0,109.27,87.22
2016,9,13,7,30,21.0,119.0,2.4,16.0,126.0,135.25,108.99
2016,9,13,7,45,10.5,103.0,2.45,16.5,106.5,107.19,85.01
2016,9,13,8,0,0.0,87.0,2.5,17.0,87.0,81.73,63.13
2016,9,13,8,15,70.0,154.0,2.45,17.5,190.0,214.87,174.27
2016,9,13,8,30,140.0,221.0,2.4,18.0,293.0,360.69,290.1
2016,9,13,8,45,296.0,215.5,2.4,18.5,384.5,493.7,394.32
2016,9,13,9,0,452.0,210.0,2.4,19.0,476.0,632.72,498.39
2016,9,13,9,15,381.5,246.5,2.35,19.5,482.0,603.34,471.7
2016,9,13,9,30,311.0,283.0,2.3,20.0,488.0,583.27,452.85
2016,9,13,9,45,428.5,258.5,2.3,20.5,556.5,667.72,515.05
2016,9,13,10,0,546.0,234.0,2.3,21.0,625.0,740.95,567.06
2016,9,13,10,15,537.5,252.0,2.3,21.0,649.5,747.99,569.84
2016,9,13,10,30,529.0,270.0,2.3,21.0,674.0,752.45,571.46
2016,9,13,10,45,534.0,276.0,2.35,21.5,693.5,753.81,570.79
2016,9,13,11,0,539.0,282.0,2.4,22.0,713.0,752.87,568.58
2016,9,13,11,15,539.0,287.5,2.35,22.5,724.0,744.98,560.94
2016,9,13,11,30,539.0,293.0,2.3,23.0,735.0,734.97,551.95
2016,9,13,11,45,543.0,293.0,2.3,23.5,740.5,720.8,540.63
2016,9,13,12,0,547.0,293.0,2.3,24.0,746.0,704.62,527.93
2016,9,13,12,15,547.0,291.5,2.2,24.0,743.0,682.16,511.27
2016,9,13,12,30,547.0,290.0,2.1,24.0,740.0,658.1,493.41
2016,9,13,12,45,547.0,285.0,2.05,24.0,730.0,629.42,472.48
2016,9,13,13,0,547.0,280.0,2.0,24.0,720.0,599.44,450.36
2016,9,13,13,15,705.0,203.0,1.95,24.0,756.5,598.12,450.25
2016,9,13,13,30,863.0,126.0,1.9,24.0,793.0,585.29,440.3
2016,9,13,13,45,857.0,123.0,1.85,24.5,766.5,538.9,403.12
2016,9,13,14,0,851.0,120.0,1.8,25.0,740.0,491.46,364.59
2016,9,13,14,15,840.0,118.0,1.8,25.0,706.0,441.98,324.49
2016,9,13,14,30,829.0,116.0,1.8,25.0,672.0,392.31,283.2
2016,9,13,14,45,815.5,112.5,1.8,25.0,632.5,340.65,239.58
2016,9,13,15,0,802.0,109.0,1.8,25.0,593.0,289.54,195.89
2016,9,13,15,15,782.0,105.0,1.8,24.5,548.0,237.46,152.37
2016,9,13,15,30,762.0,101.0,1.8,24.0,503.0,187.07,111.96
2016,9,13,15,45,734.5,97.0,1.8,24.0,454.0,132.22,72.58
2016,9,13,16,0,707.0,93.0,1.8,24.0,405.0,85.48,48.4
2016,9,13,16,15,670.0,87.0,1.75,23.5,353.5,56.85,43.4
2016,9,13,16,30,633.0,81.0,1.7,23.0,302.0,54.99,42.01
2016,9,13,16,45,578.0,74.0,1.7,22.5,250.5,52.16,39.68
2016,9,13,17,0,523.0,67.0,1.7,22.0,199.0,49.23,37.12
2016,9,13,17,15,444.5,57.0,1.5,21.0,150.0,43.43,31.95
2016,9,13,17,30,366.0,47.0,1.3,20.0,101.0,37.36,26.26
2016,9,13,17,45,244.0,32.0,1.15,19.5,62.0,25.01,14.14
2016,9,13,18,0,122.0,17.0,1.0,19.0,23.0,13.47,0.0
2016,9,13,18,15,61.0,8.5,1.05,18.5,11.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,24.54,0.0
2016,9,14,6,15,142.0,26.5,0.7,13.5,42.5,126.31,72.03
2016,9,14,6,30,246.0,45.0,0.8,14.0,76.0,214.29,168.87
2016,9,14,6,45,330.5,59.5,0.95,15.0,122.0,288.27,233.63
2016,9,14,7,0,415.0,74.0,1.1,16.0,168.0,368.97,300.97
2016,9,14,7,15,472.5,84.5,1.05,16.5,218.0,432.51,352.11
2016,9,14,7,30,530.0,95.0,1.0,17.0,268.0,503.21,406.26
2016,9,14,7,45,577.5,101.5,1.0,18.0,319.5,561.45,448.3
2016,9,14,8,0,625.0,108.0,1.0,19.0,371.0,620.42,489.16
2016,9,14,8,15,655.5,114.5,0.95,19.5,419.5,666.54,519.1
2016,9,14,8,30,686.0,121.0,0.9,20.0,468.0,711.77,547.31
2016,9,14,8,45,714.0,123.5,0.85,21.0,514.5,749.08,568.17
2016,9,14,9,0,742.0,126.0,0.8,22.0,561.0,784.74,587.37
2016,9,14,9,15,759.0,129.5,0.75,22.5,601.5,810.28,600.5
2016,9,14,9,30,776.0,133.0,0.7,23.0,642.0,829.28,609.27
2016,9,14,9,45,827.5,117.0,0.65,23.5,685.0,858.42,624.59
2016,9,14,10,0,879.0,101.0,0.6,24.0,728.0,878.52,633.74
2016,9,14,10,15,887.0,102.5,0.6,24.5,756.5,883.92,634.64
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,886.06,633.82
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,882.55,629.34
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,875.72,622.97
2016,9,14,11,15,911.5,105.5,0.85,27.5,840.5,863.09,616.0
2016,9,14,11,30,915.0,106.0,1.0,28.0,854.0,847.25,606.89
2016,9,14,11,45,917.5,106.0,1.2,28.5,859.0,826.97,595.4
2016,9,14,12,0,920.0,106.0,1.4,29.0,864.0,803.64,581.59
2016,9,14,12,15,919.5,105.5,1.6,29.0,861.0,774.69,564.83
2016,9,14,12,30,919.0,105.0,1.8,29.0,858.0,743.07,545.86
2016,9,14,12,45,910.5,108.0,2.0,29.0,845.5,706.83,521.64
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,668.68,495.11
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,627.32,465.07
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,584.28,432.95
2016,9,14,13,45,885.5,107.5,2.5,29.0,767.5,538.57,397.92
2016,9,14,14,0,879.0,106.0,2.6,29.0,741.0,491.69,360.95
2016,9,14,14,15,868.5,104.0,2.7,29.0,707.5,441.81,320.67
2016,9,14,14,30,858.0,102.0,2.8,29.0,674.0,386.62,275.41
2016,9,14,14,45,844.5,99.5,2.9,29.0,634.5,334.46,231.42
2016,9,14,15,0,831.0,97.0,3.0,29.0,595.0,282.77,187.33
2016,9,14,15,15,812.5,94.0,3.0,28.5,550.0,230.39,143.68
2016,9,14,15,30,794.0,91.0,3.0,28.0,505.0,179.48,103.29
2016,9,14,15,45,768.5,87.0,3.05,27.5,456.0,128.84,68.4
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,80.88,45.28
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,50.54,37.59
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,49.14,36.65
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,46.42,34.41
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,43.59,31.93
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,38.39,27.31
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,32.98,22.22
2016,9,14,17,45,278.5,29.0,2.0,21.0,61.5,23.36,12.22
2016,9,14,18,0,147.0,16.0,1.7,20.0,22.0,15.25,0.0
2016,9,14,18,15,73.5,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,10.0,1.3,13.0,11.0,52.49,0.0
2016,9,15,6,15,244.0,22.5,1.45,14.0,47.0,170.46,91.39
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,278.87,219.46
2016,9,15,6,45,479.5,44.0,1.8,16.0,131.5,355.75,288.15
2016,9,15,7,0,568.0,53.0,2.0,17.0,180.0,439.0,358.09
2016,9,15,7,15,622.5,59.0,2.0,17.5,232.0,501.74,409.22
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,566.71,459.71
2016,9,15,7,45,382.0,118.0,2.0,18.5,245.5,434.51,352.69
2016,9,15,8,0,87.0,171.0,2.0,19.0,207.0,250.54,201.21
2016,9,15,8,15,220.5,181.0,2.0,19.5,288.0,387.73,311.94
2016,9,15,8,30,354.0,191.0,2.0,20.0,369.0,507.21,403.59
2016,9,15,8,45,442.0,185.5,2.0,21.0,429.0,589.7,462.9
2016,9,15,9,0,530.0,180.0,2.0,22.0,489.0,661.03,512.64
2016,9,15,9,15,701.0,136.0,2.0,22.5,574.5,766.23,585.97
2016,9,15,9,30,872.0,92.0,2.0,23.0,660.0,856.28,644.29
2016,9,15,9,45,885.0,92.5,2.0,24.0,695.5,871.19,649.58
2016,9,15,10,0,898.0,93.0,2.0,25.0,731.0,883.03,653.6
2016,9,15,10,15,673.5,191.0,2.0,25.5,680.0,801.35,596.52
2016,9,15,10,30,449.0,289.0,2.0,26.0,629.0,699.3,520.03
2016,9,15,10,45,445.0,301.0,2.0,27.0,645.5,699.34,517.83
2016,9,15,11,0,441.0,313.0,2.0,28.0,662.0,697.37,513.5
2016,9,15,11,15,450.0,311.5,2.05,28.0,672.5,691.02,509.12
2016,9,15,11,30,459.0,310.0,2.1,28.0,683.0,682.71,503.43
2016,9,15,11,45,459.5,311.5,2.2,28.5,687.0,668.67,492.89
2016,9,15,12,0,460.0,313.0,2.3,29.0,691.0,652.99,481.2
2016,9,15,12,15,460.0,312.0,2.35,29.0,688.5,633.12,467.28
2016,9,15,12,30,460.0,311.0,2.4,29.0,686.0,611.89,452.28
2016,9,15,12,45,451.0,311.5,2.5,29.5,675.0,584.82,432.2
2016,9,15,13,0,442.0,312.0,2.6,30.0,664.0,557.2,411.53
2016,9,15,13,15,439.0,306.0,2.65,30.0,648.5,527.1,389.63
2016,9,15,13,30,436.0,300.0,2.7,30.0,633.0,496.44,366.94
2016,9,15,13,45,658.5,202.5,2.8,30.0,685.5,498.99,368.46
2016,9,15,14,0,881.0,105.0,2.9,30.0,738.0,487.52,356.99
2016,9,15,14,15,871.0,103.0,2.9,29.5,704.5,437.75,316.97
2016,9,15,14,30,861.0,101.0,2.9,29.0,671.0,382.59,272.01
2016,9,15,14,45,846.0,99.0,2.95,29.0,631.0,330.27,227.78
2016,9,15,15,0,831.0,97.0,3.0,29.0,591.0,278.58,183.68
2016,9,15,15,15,812.0,94.0,3.0,28.5,546.0,226.16,140.13
2016,9,15,15,30,793.0,91.0,3.0,28.0,501.0,175.27,100.1
2016,9,15,15,45,765.5,87.0,3.0,27.5,451.5,124.63,65.96
2016,9,15,16,0,738.0,83.0,3.0,27.0,402.0,76.9,44.25
2016,9,15,16,15,701.5,78.0,2.95,26.0,350.5,50.79,37.82
2016,9,15,16,30,665.0,73.0,2.9,25.0,299.0,49.39,36.87
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.5,46.68,34.62
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,43.85,32.14
2016,9,15,17,15,472.5,51.0,2.5,22.5,145.0,38.67,27.56
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,33.28,22.48
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,22.66,11.07
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,13.34,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,136.36,65.34
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,273.07,214.59
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,349.03,282.5
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,431.39,351.41
2016,9,16,7,15,615.5,58.5,1.25,16.5,228.5,494.92,402.16
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,560.79,451.76
2016,9,16,7,45,535.5,104.5,1.0,18.0,295.0,531.35,424.73
2016,9,16,8,0,400.0,144.0,0.9,19.0,310.0,486.63,386.38
2016,9,16,8,15,416.5,158.5,0.8,20.0,350.0,524.22,411.68
2016,9,16,8,30,433.0,173.0,0.7,21.0,390.0,560.97,434.56
2016,9,16,8,45,636.5,130.5,0.65,22.0,482.0,689.63,524.7
2016,9,16,9,0,840.0,88.0,0.6,23.0,574.0,813.33,602.03
2016,9,16,9,15,854.5,90.0,0.5,24.0,615.0,830.17,605.63
2016,9,16,9,30,869.0,92.0,0.4,25.0,656.0,850.81,613.01
2016,9,16,9,45,728.0,153.5,0.35,26.0,643.5,811.47,583.12
2016,9,16,10,0,587.0,215.0,0.3,27.0,631.0,753.76,540.84
2016,9,16,10,15,673.0,189.5,0.2,28.0,683.5,796.8,566.23
2016,9,16,10,30,759.0,164.0,0.1,29.0,736.0,836.08,585.67
2016,9,16,10,45,770.5,162.0,0.05,30.5,756.0,830.23,576.76
2016,9,16,11,0,782.0,160.0,0.0,32.0,776.0,825.17,569.43
2016,9,16,11,15,784.0,162.5,0.2,32.5,788.5,813.75,563.21
2016,9,16,11,30,786.0,165.0,0.4,33.0,801.0,799.46,556.44
2016,9,16,11,45,653.0,226.5,0.6,33.5,757.5,736.75,516.64
2016,9,16,12,0,520.0,288.0,0.8,34.0,714.0,672.39,474.22
2016,9,16,12,15,520.5,286.5,1.0,34.0,711.0,651.01,462.39
2016,9,16,12,30,521.0,285.0,1.2,34.0,708.0,628.09,448.49
2016,9,16,12,45,511.0,287.5,1.4,34.0,697.0,600.44,430.66
2016,9,16,13,0,501.0,290.0,1.6,34.0,686.0,572.08,411.78
2016,9,16,13,15,505.5,278.0,1.7,34.0,670.0,539.03,388.94
2016,9,16,13,30,510.0,266.0,1.8,34.0,654.0,504.8,364.66
2016,9,16,13,45,506.5,257.5,1.95,34.0,631.0,468.47,338.32
2016,9,16,14,0,503.0,249.0,2.1,34.0,608.0,431.74,310.93
2016,9,16,14,15,497.5,239.0,2.15,33.5,580.0,392.69,281.55
2016,9,16,14,30,492.0,229.0,2.2,33.0,552.0,353.67,251.42
2016,9,16,14,45,664.5,161.0,2.3,33.0,569.5,319.68,219.64
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,272.51,175.17
2016,9,16,15,15,818.0,90.0,2.45,32.5,541.5,219.86,132.36
2016,9,16,15,30,799.0,87.0,2.5,32.0,496.0,168.73,93.18
2016,9,16,15,45,772.0,83.5,2.55,32.0,447.0,118.33,60.38
2016,9,16,16,0,745.0,80.0,2.6,32.0,398.0,70.77,40.54
2016,9,16,16,15,708.5,75.0,2.55,31.0,346.5,48.86,35.38
2016,9,16,16,30,672.0,70.0,2.5,30.0,295.0,47.35,34.35
2016,9,16,16,45,617.5,63.5,2.45,29.0,242.5,44.53,32.11
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,41.59,29.62
2016,9,16,17,15,478.5,48.0,2.1,26.5,141.0,36.28,25.0
2016,9,16,17,30,394.0,39.0,1.8,25.0,92.0,30.75,19.86
2016,9,16,17,45,253.0,26.0,1.5,23.5,54.0,21.0,8.76
2016,9,16,18,0,112.0,13.0,1.2,22.0,16.0,12.39,0.0
2016,9,16,18,15,56.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,17.5,0.9,14.5,38.5,129.62,53.2
2016,9,17,6,30,358.0,35.0,1.0,15.0,77.0,259.53,202.09
2016,9,17,6,45,453.0,44.0,1.1,16.0,125.0,338.29,272.12
2016,9,17,7,0,548.0,53.0,1.2,17.0,173.0,423.91,343.26
2016,9,17,7,15,604.5,59.5,1.1,18.0,224.5,487.48,393.21
2016,9,17,7,30,661.0,66.0,1.0,19.0,276.0,553.45,442.05
2016,9,17,7,45,342.0,108.5,0.95,20.0,218.5,392.25,314.11
2016,9,17,8,0,23.0,151.0,0.9,21.0,161.0,168.3,131.76
2016,9,17,8,15,85.5,183.0,0.8,22.5,225.0,261.35,205.98
2016,9,17,8,30,148.0,215.0,0.7,24.0,289.0,358.79,278.44
2016,9,17,8,45,492.0,151.0,0.6,25.5,428.5,587.64,447.45
2016,9,17,9,0,836.0,87.0,0.5,27.0,568.0,806.1,587.96
2016,9,17,9,15,850.0,89.0,0.45,28.0,608.5,822.41,590.64
2016,9,17,9,30,864.0,91.0,0.4,29.0,649.0,842.49,598.47
2016,9,17,9,45,766.0,137.5,0.4,30.0,651.0,823.4,582.61
2016,9,17,10,0,668.0,184.0,0.4,31.0,653.0,788.71,557.71
2016,9,17,10,15,674.0,189.0,0.45,32.0,678.5,794.55,559.55
2016,9,17,10,30,680.0,194.0,0.5,33.0,704.0,797.61,559.07
2016,9,17,10,45,680.5,200.5,0.55,34.0,722.5,794.78,554.89
2016,9,17,11,0,681.0,207.0,0.6,35.0,741.0,789.21,549.11
2016,9,17,11,15,680.5,211.5,0.7,35.5,752.5,778.16,541.88
2016,9,17,11,30,680.0,216.0,0.8,36.0,764.0,764.58,533.01
2016,9,17,11,45,639.5,236.0,0.9,36.5,754.0,732.54,511.58
2016,9,17,12,0,599.0,256.0,1.0,37.0,744.0,699.64,489.51
2016,9,17,12,15,599.0,254.5,1.1,37.0,740.5,675.81,474.82
2016,9,17,12,30,599.0,253.0,1.2,37.0,737.0,650.26,458.54
2016,9,17,12,45,592.0,252.0,1.35,37.0,724.5,619.01,438.38
2016,9,17,13,0,585.0,251.0,1.5,37.0,712.0,586.57,416.84
2016,9,17,13,15,579.0,248.0,1.6,37.0,695.0,552.46,393.31
2016,9,17,13,30,573.0,245.0,1.7,37.0,678.0,517.6,368.65
2016,9,17,13,45,579.0,230.5,1.8,37.0,654.5,478.27,340.34
2016,9,17,14,0,585.0,216.0,1.9,37.0,631.0,437.67,310.24
2016,9,17,14,15,581.5,205.0,1.95,36.5,601.0,395.04,278.31
2016,9,17,14,30,578.0,194.0,2.0,36.0,571.0,352.14,245.24
2016,9,17,14,45,701.0,143.0,2.1,36.0,572.0,311.93,209.83
2016,9,17,15,0,824.0,92.0,2.2,36.0,573.0,264.38,166.86
2016,9,17,15,15,804.0,89.0,2.25,35.5,528.5,212.32,125.27
2016,9,17,15,30,784.0,86.0,2.3,35.0,484.0,161.9,87.54
2016,9,17,15,45,756.0,82.5,2.4,34.5,435.0,112.37,56.61
2016,9,17,16,0,728.0,79.0,2.5,34.0,386.0,65.79,39.03
2016,9,17,16,15,690.5,74.0,2.45,33.0,335.0,48.32,34.62
2016,9,17,16,30,653.0,69.0,2.4,32.0,284.0,46.79,33.57
2016,9,17,16,45,595.5,63.0,2.35,31.0,232.5,44.34,31.65
2016,9,17,17,0,538.0,57.0,2.3,30.0,181.0,41.82,29.52
2016,9,17,17,15,452.0,47.5,2.0,28.5,133.0,36.08,24.55
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,30.08,19.0
2016,9,17,17,45,228.0,24.5,1.45,26.0,49.0,19.8,6.63
2016,9,17,18,0,90.0,11.0,1.2,25.0,13.0,10.48,0.0
2016,9,17,18,15,45.0,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,16.5,0.85,18.0,38.0,132.87,43.25
2016,9,18,6,30,383.0,33.0,0.9,19.0,76.0,269.48,205.48
2016,9,18,6,45,473.5,41.5,1.0,20.0,124.0,345.6,273.02
2016,9,18,7,0,564.0,50.0,1.1,21.0,172.0,428.3,340.86
2016,9,18,7,15,620.5,56.5,1.0,22.0,224.0,492.21,390.21
2016,9,18,7,30,677.0,63.0,0.9,23.0,276.0,554.72,435.7
2016,9,18,7,45,714.5,67.5,0.8,24.0,327.5,607.3,470.34
2016,9,18,8,0,752.0,72.0,0.7,25.0,379.0,659.82,502.75
2016,9,18,8,15,779.0,75.5,0.8,26.5,428.5,702.66,528.44
2016,9,18,8,30,806.0,79.0,0.9,28.0,478.0,744.17,552.52
2016,9,18,8,45,825.0,82.0,1.0,29.5,523.5,776.97,570.17
2016,9,18,9,0,844.0,85.0,1.1,31.0,569.0,807.52,586.04
2016,9,18,9,15,678.0,149.0,1.15,32.0,555.5,754.46,547.85
2016,9,18,9,30,512.0,213.0,1.2,33.0,542.0,682.53,495.21
2016,9,18,9,45,550.0,212.5,1.3,34.5,583.0,713.66,513.91
2016,9,18,10,0,588.0,212.0,1.4,36.0,624.0,747.02,532.57
2016,9,18,10,15,756.5,150.0,1.4,36.5,701.5,820.38,578.99
2016,9,18,10,30,925.0,88.0,1.4,37.0,779.0,880.92,614.16
2016,9,18,10,45,929.5,89.0,1.45,37.5,799.0,875.86,609.0
2016,9,18,11,0,934.0,90.0,1.5,38.0,819.0,867.4,602.56
2016,9,18,11,15,937.0,90.5,1.55,38.0,832.0,853.85,594.32
2016,9,18,11,30,940.0,91.0,1.6,38.0,845.0,837.0,584.14
2016,9,18,11,45,940.5,91.5,1.7,38.5,849.0,815.01,570.03
2016,9,18,12,0,941.0,92.0,1.8,39.0,853.0,789.98,553.99
2016,9,18,12,15,940.0,92.0,1.85,39.0,849.5,760.47,535.78
2016,9,18,12,30,939.0,92.0,1.9,39.0,846.0,728.25,515.5
2016,9,18,12,45,931.0,94.5,1.95,39.0,832.5,691.27,490.32
2016,9,18,13,0,923.0,97.0,2.0,39.0,819.0,652.31,463.26
2016,9,18,13,15,918.0,96.0,2.0,39.0,799.5,610.12,433.18
2016,9,18,13,30,913.0,95.0,2.0,39.0,780.0,566.21,401.14
2016,9,18,13,45,905.5,93.5,2.05,39.0,753.0,519.14,366.21
2016,9,18,14,0,898.0,92.0,2.1,39.0,726.0,470.97,329.44
2016,9,18,14,15,888.0,90.5,2.1,39.0,692.0,420.95,290.18
2016,9,18,14,30,878.0,89.0,2.1,39.0,658.0,370.48,249.62
2016,9,18,14,45,864.5,86.5,2.1,39.0,618.0,317.99,206.95
2016,9,18,15,0,851.0,84.0,2.1,39.0,578.0,265.88,164.42
2016,9,18,15,15,832.0,81.5,2.05,38.5,532.5,207.04,118.37
2016,9,18,15,30,813.0,79.0,2.0,38.0,487.0,155.75,80.77
2016,9,18,15,45,787.5,75.5,2.0,37.5,438.0,104.94,50.16
2016,9,18,16,0,762.0,72.0,2.0,37.0,389.0,56.78,40.74
2016,9,18,16,15,726.0,67.5,1.75,36.0,337.5,48.37,34.19
2016,9,18,16,30,690.0,63.0,1.5,35.0,286.0,46.75,33.07
2016,9,18,16,45,635.5,57.0,1.3,34.0,234.0,39.85,27.48
2016,9,18,17,0,581.0,51.0,1.1,33.0,182.0,37.07,25.15
2016,9,18,17,15,495.0,42.5,1.1,31.5,133.5,31.96,20.77
2016,9,18,17,30,409.0,34.0,1.1,30.0,85.0,26.65,15.82
2016,9,18,17,45,258.5,21.5,1.1,28.5,48.0,17.18,3.43
2016,9,18,18,0,108.0,9.0,1.1,27.0,11.0,8.58,0.0
2016,9,18,18,15,54.0,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
