Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,21.0,32.0,97.88,20.46
2016,9,19,6,30,246.0,36.0,1.4,22.0,64.0,199.34,149.61
2016,9,19,6,45,339.5,49.5,1.6,23.5,109.5,276.05,216.49
2016,9,19,7,0,433.0,63.0,1.8,25.0,155.0,363.16,287.29
2016,9,19,7,15,493.0,72.5,1.75,25.5,204.5,428.48,339.32
2016,9,19,7,30,553.0,82.0,1.7,26.0,254.0,496.44,391.07
2016,9,19,7,45,603.0,87.5,1.65,27.0,305.5,554.79,432.71
2016,9,19,8,0,653.0,93.0,1.6,28.0,357.0,614.05,473.02
2016,9,19,8,15,683.0,98.5,1.6,29.0,405.5,658.57,500.83
2016,9,19,8,30,713.0,104.0,1.6,30.0,454.0,702.14,527.18
2016,9,19,8,45,741.5,105.5,1.65,31.5,500.0,738.41,547.14
2016,9,19,9,0,770.0,107.0,1.7,33.0,546.0,769.68,563.29
2016,9,19,9,15,786.5,110.5,1.7,33.5,586.0,794.98,577.1
2016,9,19,9,30,803.0,114.0,1.7,34.0,626.0,817.67,589.15
2016,9,19,9,45,815.5,116.0,1.75,35.0,660.5,832.51,595.35
2016,9,19,10,0,828.0,118.0,1.8,36.0,695.0,844.36,599.73
2016,9,19,10,15,837.0,120.0,1.9,36.0,723.0,850.15,603.28
2016,9,19,10,30,846.0,122.0,2.0,36.0,751.0,852.75,604.95
2016,9,19,10,45,723.0,185.0,2.1,36.5,732.5,808.69,575.54
2016,9,19,11,0,600.0,248.0,2.2,37.0,714.0,757.43,538.68
2016,9,19,11,15,606.5,247.5,2.3,37.0,725.5,747.9,532.93
2016,9,19,11,30,613.0,247.0,2.4,37.0,737.0,735.92,525.17
2016,9,19,11,45,617.0,247.0,2.5,37.5,742.0,720.09,513.69
2016,9,19,12,0,621.0,247.0,2.6,38.0,747.0,702.01,500.64
2016,9,19,12,15,631.5,241.0,2.7,38.0,747.5,680.84,486.62
2016,9,19,12,30,642.0,235.0,2.8,38.0,748.0,657.29,470.73
2016,9,19,12,45,643.0,230.0,2.9,38.0,737.5,626.23,449.34
2016,9,19,13,0,644.0,225.0,3.0,38.0,727.0,593.57,426.43
2016,9,19,13,15,639.0,221.5,3.05,38.0,709.0,557.38,400.38
2016,9,19,13,30,634.0,218.0,3.1,38.0,691.0,520.31,373.14
2016,9,19,13,45,640.5,204.5,3.2,38.0,667.5,479.31,342.68
2016,9,19,14,0,647.0,191.0,3.3,38.0,644.0,436.82,310.28
2016,9,19,14,15,642.5,181.5,3.35,37.5,613.0,392.17,275.99
2016,9,19,14,30,638.0,172.0,3.4,37.0,582.0,347.25,240.59
2016,9,19,14,45,727.0,132.5,3.45,36.5,572.0,303.39,202.8
2016,9,19,15,0,816.0,93.0,3.5,36.0,562.0,255.01,160.03
2016,9,19,15,15,795.5,90.0,3.5,35.5,517.0,203.43,118.88
2016,9,19,15,30,775.0,87.0,3.5,35.0,472.0,153.57,82.21
2016,9,19,15,45,750.0,82.0,3.5,34.5,424.0,103.75,52.37
2016,9,19,16,0,725.0,77.0,3.5,34.0,376.0,56.57,41.17
2016,9,19,16,15,686.5,72.0,3.4,33.0,325.0,47.34,33.83
2016,9,19,16,30,648.0,67.0,3.3,32.0,274.0,45.74,32.7
2016,9,19,16,45,590.0,60.5,3.25,31.0,222.5,42.82,30.35
2016,9,19,17,0,532.0,54.0,3.2,30.0,171.0,39.79,27.76
2016,9,19,17,15,442.5,44.5,3.0,28.5,124.0,33.93,22.65
2016,9,19,17,30,353.0,35.0,2.8,27.0,77.0,27.81,16.84
2016,9,19,17,45,176.5,17.5,2.6,26.0,38.5,13.6,0.0
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,133.5,18.0,2.35,16.5,32.5,102.13,9.77
2016,9,20,6,30,267.0,36.0,2.5,17.0,65.0,210.03,160.33
2016,9,20,6,45,382.0,45.5,2.65,17.5,112.5,296.61,238.74
2016,9,20,7,0,497.0,55.0,2.8,18.0,160.0,391.3,319.25
2016,9,20,7,15,556.0,62.5,2.8,18.5,210.0,455.38,372.57
2016,9,20,7,30,615.0,70.0,2.8,19.0,260.0,522.03,425.66
2016,9,20,7,45,666.0,73.0,2.85,20.0,312.0,579.41,468.88
2016,9,20,8,0,717.0,76.0,2.9,21.0,364.0,634.39,507.39
2016,9,20,8,15,527.0,131.5,2.9,21.5,358.0,571.01,455.52
2016,9,20,8,30,337.0,187.0,2.9,22.0,352.0,484.07,384.47
2016,9,20,8,45,392.5,194.0,2.95,23.0,403.5,552.36,434.52
2016,9,20,9,0,448.0,201.0,3.0,24.0,455.0,608.77,473.94
2016,9,20,9,15,423.0,225.5,3.0,24.5,479.0,617.43,476.92
2016,9,20,9,30,398.0,250.0,3.0,25.0,503.0,611.84,470.16
2016,9,20,9,45,401.5,263.0,3.05,25.5,530.5,627.42,479.51
2016,9,20,10,0,405.0,276.0,3.1,26.0,558.0,641.24,487.45
2016,9,20,10,15,407.0,287.5,3.15,26.5,579.5,660.08,498.7
2016,9,20,10,30,409.0,299.0,3.2,27.0,601.0,666.59,501.43
2016,9,20,10,45,554.5,246.0,3.25,27.5,668.0,724.9,544.36
2016,9,20,11,0,700.0,193.0,3.3,28.0,735.0,782.04,585.11
2016,9,20,11,15,685.0,209.0,3.35,28.0,746.0,770.54,575.65
2016,9,20,11,30,670.0,225.0,3.4,28.0,757.0,756.57,564.98
2016,9,20,11,45,685.0,214.5,3.5,28.5,761.0,737.92,551.17
2016,9,20,12,0,700.0,204.0,3.6,29.0,765.0,716.47,535.31
2016,9,20,12,15,599.0,243.5,3.65,29.0,722.0,657.41,491.55
2016,9,20,12,30,498.0,283.0,3.7,29.0,679.0,600.93,449.45
2016,9,20,12,45,484.5,288.0,3.8,29.5,668.5,574.14,428.9
2016,9,20,13,0,471.0,293.0,3.9,30.0,658.0,546.91,407.71
2016,9,20,13,15,545.0,257.5,3.95,29.5,669.5,533.2,398.43
2016,9,20,13,30,619.0,222.0,4.0,29.0,681.0,512.99,383.42
2016,9,20,13,45,590.5,221.0,4.05,29.0,646.0,466.98,347.68
2016,9,20,14,0,562.0,220.0,4.1,29.0,611.0,422.3,312.46
2016,9,20,14,15,590.5,197.0,4.1,28.5,590.0,382.71,280.38
2016,9,20,14,30,619.0,174.0,4.1,28.0,569.0,339.55,244.37
2016,9,20,14,45,594.0,168.5,4.15,28.0,528.0,293.24,205.93
2016,9,20,15,0,569.0,163.0,4.2,28.0,487.0,249.5,169.73
2016,9,20,15,15,584.0,144.0,4.15,27.5,453.0,202.74,130.95
2016,9,20,15,30,599.0,125.0,4.1,27.0,419.0,154.78,93.58
2016,9,20,15,45,591.5,112.5,4.05,26.5,378.0,109.23,64.71
2016,9,20,16,0,584.0,100.0,4.0,26.0,337.0,65.91,50.59
2016,9,20,16,15,543.0,93.5,3.9,25.0,290.5,64.06,49.37
2016,9,20,16,30,502.0,87.0,3.8,24.0,244.0,62.15,47.99
2016,9,20,16,45,500.5,71.5,3.7,23.0,203.5,52.25,39.59
2016,9,20,17,0,499.0,56.0,3.6,22.0,163.0,41.77,30.47
2016,9,20,17,15,407.5,45.5,3.45,21.0,117.0,35.09,24.39
2016,9,20,17,30,316.0,35.0,3.3,20.0,71.0,28.09,17.46
2016,9,20,17,45,158.0,17.5,3.2,19.5,35.5,13.77,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,18.0,3.65,14.5,33.0,104.65,0.0
2016,9,21,6,30,281.0,36.0,3.8,15.0,66.0,216.47,165.74
2016,9,21,6,45,392.5,45.5,4.0,15.5,113.0,301.35,244.83
2016,9,21,7,0,504.0,55.0,4.2,16.0,160.0,394.05,325.22
2016,9,21,7,15,564.5,62.0,4.25,16.0,210.5,458.55,380.89
2016,9,21,7,30,625.0,69.0,4.3,16.0,261.0,525.66,436.65
2016,9,21,7,45,671.5,73.0,4.4,16.5,312.5,581.27,480.77
2016,9,21,8,0,718.0,77.0,4.5,17.0,364.0,634.05,520.16
2016,9,21,8,15,746.5,81.0,4.55,17.5,412.5,677.37,550.99
2016,9,21,8,30,775.0,85.0,4.6,18.0,461.0,719.47,580.23
2016,9,21,8,45,614.0,142.0,4.65,18.5,457.5,673.82,542.58
2016,9,21,9,0,453.0,199.0,4.7,19.0,454.0,609.01,487.88
2016,9,21,9,15,438.0,220.0,4.75,19.0,481.5,622.24,496.52
2016,9,21,9,30,423.0,241.0,4.8,19.0,509.0,632.92,502.86
2016,9,21,9,45,426.5,254.5,4.85,19.5,537.5,648.77,512.67
2016,9,21,10,0,430.0,268.0,4.9,20.0,566.0,662.63,520.93
2016,9,21,10,15,437.0,275.5,4.9,20.0,588.0,671.2,526.33
2016,9,21,10,30,444.0,283.0,4.9,20.0,610.0,677.78,530.33
2016,9,21,10,45,450.0,287.5,4.9,20.5,627.0,678.49,529.08
2016,9,21,11,0,456.0,292.0,4.9,21.0,644.0,677.19,526.43
2016,9,21,11,15,459.5,295.5,4.85,21.0,654.5,670.92,521.0
2016,9,21,11,30,463.0,299.0,4.8,21.0,665.0,662.73,514.21
2016,9,21,11,45,464.5,300.0,4.75,21.0,668.5,648.8,503.24
2016,9,21,12,0,466.0,301.0,4.7,21.0,672.0,633.2,491.03
2016,9,21,12,15,468.5,298.5,4.75,21.0,670.0,613.5,476.14
2016,9,21,12,30,471.0,296.0,4.8,21.0,668.0,592.31,459.98
2016,9,21,12,45,694.0,198.0,4.85,21.0,737.5,623.23,485.87
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,638.59,498.41
2016,9,21,13,15,914.5,99.5,5.0,20.5,789.0,598.31,466.86
2016,9,21,13,30,912.0,99.0,5.1,20.0,771.0,556.11,433.07
2016,9,21,13,45,908.0,97.5,5.2,20.0,745.5,510.6,394.87
2016,9,21,14,0,904.0,96.0,5.3,20.0,720.0,463.67,354.48
2016,9,21,14,15,895.5,94.0,5.3,20.0,687.0,413.43,310.38
2016,9,21,14,30,887.0,92.0,5.3,20.0,654.0,362.62,264.93
2016,9,21,14,45,877.5,89.0,5.35,20.0,615.5,310.36,217.87
2016,9,21,15,0,868.0,86.0,5.4,20.0,577.0,252.08,166.25
2016,9,21,15,15,849.5,83.0,5.3,19.5,531.0,198.25,120.43
2016,9,21,15,30,831.0,80.0,5.2,19.0,485.0,145.87,80.11
2016,9,21,15,45,808.5,76.0,5.15,19.0,436.0,94.18,49.15
2016,9,21,16,0,786.0,72.0,5.1,19.0,387.0,50.79,38.93
2016,9,21,16,15,747.5,67.5,4.95,18.5,334.0,49.2,37.73
2016,9,21,16,30,709.0,63.0,4.8,18.0,281.0,47.59,36.42
2016,9,21,16,45,653.5,56.5,4.7,17.5,228.0,40.21,29.91
2016,9,21,17,0,598.0,50.0,4.6,17.0,175.0,37.01,26.92
2016,9,21,17,15,499.0,41.5,4.35,16.5,125.5,31.86,22.02
2016,9,21,17,30,400.0,33.0,4.1,16.0,76.0,26.54,16.25
2016,9,21,17,45,200.0,16.5,3.95,15.5,38.0,13.05,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,16.5,3.7,13.5,16.5,15.74,0.0
2016,9,22,6,30,0.0,33.0,3.8,14.0,33.0,34.53,21.62
2016,9,22,6,45,16.0,53.5,3.95,14.5,57.0,71.3,54.03
2016,9,22,7,0,32.0,74.0,4.1,15.0,81.0,103.65,82.34
2016,9,22,7,15,42.0,96.0,4.05,15.5,107.5,134.77,109.14
2016,9,22,7,30,52.0,118.0,4.0,16.0,134.0,165.9,135.4
2016,9,22,7,45,62.5,139.0,4.0,16.5,161.0,196.19,160.38
2016,9,22,8,0,73.0,160.0,4.0,17.0,188.0,226.7,185.01
2016,9,22,8,15,170.5,178.0,3.95,17.5,256.5,330.54,270.48
2016,9,22,8,30,268.0,196.0,3.9,18.0,325.0,439.46,356.97
2016,9,22,8,45,392.5,186.5,3.85,18.5,396.0,541.2,436.19
2016,9,22,9,0,517.0,177.0,3.8,19.0,467.0,634.45,506.74
2016,9,22,9,15,281.0,218.5,3.8,19.5,378.0,477.69,380.63
2016,9,22,9,30,45.0,260.0,3.8,20.0,289.0,303.95,238.81
2016,9,22,9,45,308.5,236.0,3.85,20.5,447.0,517.12,409.39
2016,9,22,10,0,572.0,212.0,3.9,21.0,605.0,720.43,562.31
2016,9,22,10,15,573.5,221.5,3.9,21.0,628.5,726.93,564.61
2016,9,22,10,30,575.0,231.0,3.9,21.0,652.0,730.98,566.4
2016,9,22,10,45,575.5,238.5,3.95,21.5,669.5,729.69,563.55
2016,9,22,11,0,576.0,246.0,4.0,22.0,687.0,726.04,559.08
2016,9,22,11,15,575.0,251.5,4.0,22.0,697.5,716.86,551.65
2016,9,22,11,30,574.0,257.0,4.0,22.0,708.0,705.52,542.69
2016,9,22,11,45,756.0,177.0,4.05,22.5,774.0,748.49,575.95
2016,9,22,12,0,938.0,97.0,4.1,23.0,840.0,776.19,595.56
2016,9,22,12,15,936.5,96.5,4.1,23.0,836.0,745.6,573.64
2016,9,22,12,30,935.0,96.0,4.1,23.0,832.0,712.36,548.78
2016,9,22,12,45,930.5,96.5,4.1,23.0,819.0,675.67,520.6
2016,9,22,13,0,926.0,97.0,4.1,23.0,806.0,636.82,490.29
2016,9,22,13,15,921.0,96.0,4.05,23.0,785.5,594.36,456.56
2016,9,22,13,30,916.0,95.0,4.0,23.0,765.0,550.19,420.76
2016,9,22,13,45,905.5,95.0,4.0,23.0,737.0,502.84,381.76
2016,9,22,14,0,895.0,95.0,4.0,23.0,709.0,454.63,341.12
2016,9,22,14,15,884.0,93.0,4.0,23.0,674.0,403.93,297.61
2016,9,22,14,30,873.0,91.0,4.0,23.0,639.0,352.92,252.99
2016,9,22,14,45,856.0,89.0,4.0,23.0,598.0,294.63,202.41
2016,9,22,15,0,839.0,87.0,4.0,23.0,557.0,242.38,156.82
2016,9,22,15,15,818.5,84.5,4.05,22.5,511.5,190.26,113.58
2016,9,22,15,30,798.0,82.0,4.1,22.0,466.0,139.84,76.03
2016,9,22,15,45,764.5,79.0,4.15,22.0,416.0,90.34,48.25
2016,9,22,16,0,731.0,76.0,4.2,22.0,366.0,54.11,41.32
2016,9,22,16,15,690.0,71.0,4.15,21.0,314.0,47.37,35.75
2016,9,22,16,30,649.0,66.0,4.1,20.0,262.0,45.75,34.5
2016,9,22,16,45,580.5,60.0,4.1,19.5,210.5,43.2,32.26
2016,9,22,17,0,512.0,54.0,4.1,19.0,159.0,40.64,29.81
2016,9,22,17,15,411.5,43.5,3.9,18.0,112.0,33.87,23.53
2016,9,22,17,30,311.0,33.0,3.7,17.0,65.0,26.78,16.01
2016,9,22,17,45,155.5,16.5,3.55,16.5,32.5,13.23,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,14.5,1.05,12.5,32.5,118.43,0.0
2016,9,23,6,30,360.0,29.0,1.2,13.0,65.0,248.29,187.03
2016,9,23,6,45,460.0,37.5,1.35,14.0,112.0,326.87,263.23
2016,9,23,7,0,560.0,46.0,1.5,15.0,159.0,413.06,336.8
2016,9,23,7,15,618.0,52.0,1.6,16.0,209.5,472.0,385.83
2016,9,23,7,30,676.0,58.0,1.7,17.0,260.0,538.0,437.76
2016,9,23,7,45,714.0,62.0,1.8,18.0,311.0,589.4,475.7
2016,9,23,8,0,752.0,66.0,1.9,19.0,362.0,640.77,511.48
2016,9,23,8,15,778.5,69.5,2.1,19.5,410.5,682.51,540.65
2016,9,23,8,30,805.0,73.0,2.3,20.0,459.0,722.9,568.31
2016,9,23,8,45,824.0,76.0,2.55,21.0,503.5,755.07,588.81
2016,9,23,9,0,843.0,79.0,2.8,22.0,548.0,778.89,603.1
2016,9,23,9,15,856.5,81.0,2.85,22.5,587.5,800.76,615.95
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,819.88,626.84
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,833.25,634.07
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,843.53,639.28
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,846.84,639.52
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,846.87,637.68
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.0,841.1,632.31
2016,9,23,11,0,915.0,89.0,3.4,26.0,786.0,832.02,624.85
2016,9,23,11,15,917.5,89.5,3.45,26.0,797.5,817.95,615.04
2016,9,23,11,30,920.0,90.0,3.5,26.0,809.0,800.69,603.14
2016,9,23,11,45,919.0,91.0,3.6,26.5,812.5,778.18,586.74
2016,9,23,12,0,918.0,92.0,3.7,27.0,816.0,752.77,568.37
2016,9,23,12,15,916.5,91.5,3.75,27.0,811.5,722.79,547.71
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,690.21,523.71
2016,9,23,12,45,907.5,92.5,3.85,27.0,793.0,653.34,495.9
2016,9,23,13,0,900.0,94.0,3.9,27.0,779.0,614.55,466.14
2016,9,23,13,15,894.0,93.5,3.9,27.0,759.0,573.06,433.66
2016,9,23,13,30,888.0,93.0,3.9,27.0,739.0,530.0,399.23
2016,9,23,13,45,878.0,92.0,3.95,27.0,711.0,483.29,361.32
2016,9,23,14,0,868.0,91.0,4.0,27.0,683.0,435.77,321.81
2016,9,23,14,15,857.0,89.5,4.0,26.5,649.0,386.87,280.81
2016,9,23,14,30,846.0,88.0,4.0,26.0,615.0,337.7,238.63
2016,9,23,14,45,695.0,127.0,4.05,25.5,541.5,275.76,190.37
2016,9,23,15,0,544.0,166.0,4.1,25.0,468.0,237.58,162.64
2016,9,23,15,15,465.5,169.0,4.1,24.5,412.5,195.32,131.47
2016,9,23,15,30,387.0,172.0,4.1,24.0,357.0,161.05,109.32
2016,9,23,15,45,557.0,120.0,4.15,24.0,354.5,104.66,66.23
2016,9,23,16,0,727.0,68.0,4.2,24.0,352.0,47.86,35.61
2016,9,23,16,15,688.0,63.5,4.1,23.0,302.0,46.16,34.4
2016,9,23,16,30,649.0,59.0,4.0,22.0,252.0,40.48,29.63
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,38.08,27.51
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,35.65,25.2
2016,9,23,17,15,418.0,38.5,3.65,20.0,105.5,29.56,19.57
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,23.2,12.58
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,11.53,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,1.1,15.0,32.0,121.55,0.0
2016,9,24,6,30,388.0,26.0,1.3,16.0,64.0,257.89,189.89
2016,9,24,6,45,485.0,34.0,1.5,17.0,111.0,329.83,262.55
2016,9,24,7,0,582.0,42.0,1.7,18.0,158.0,414.89,334.95
2016,9,24,7,15,640.0,47.5,1.85,18.5,209.5,478.46,388.09
2016,9,24,7,30,698.0,53.0,2.0,19.0,261.0,544.27,440.65
2016,9,24,7,45,736.0,57.0,2.15,20.0,312.0,596.08,478.84
2016,9,24,8,0,774.0,61.0,2.3,21.0,363.0,647.89,515.04
2016,9,24,8,15,801.0,64.5,2.35,21.5,412.0,690.43,543.79
2016,9,24,8,30,828.0,68.0,2.4,22.0,461.0,725.51,566.51
2016,9,24,8,45,847.5,70.0,2.45,23.0,506.5,757.24,585.34
2016,9,24,9,0,867.0,72.0,2.5,24.0,552.0,786.77,602.29
2016,9,24,9,15,881.0,74.0,2.6,25.0,592.5,809.36,614.5
2016,9,24,9,30,895.0,76.0,2.7,26.0,633.0,829.1,624.72
2016,9,24,9,45,909.0,76.0,2.85,27.0,668.0,843.52,631.61
2016,9,24,10,0,923.0,76.0,3.0,28.0,703.0,854.8,636.43
2016,9,24,10,15,930.5,77.0,3.05,28.5,730.5,858.53,636.88
2016,9,24,10,30,938.0,78.0,3.1,29.0,758.0,858.84,635.23
2016,9,24,10,45,943.0,78.5,3.15,29.5,778.0,853.13,629.7
2016,9,24,11,0,948.0,79.0,3.2,30.0,798.0,843.99,622.05
2016,9,24,11,15,951.0,79.5,3.15,30.5,810.0,829.86,610.67
2016,9,24,11,30,954.0,80.0,3.1,31.0,822.0,812.41,597.24
2016,9,24,11,45,955.0,80.0,3.1,31.5,826.0,789.7,580.7
2016,9,24,12,0,956.0,80.0,3.1,32.0,830.0,763.91,562.2
2016,9,24,12,15,955.5,80.0,3.1,32.0,826.0,734.11,542.14
2016,9,24,12,30,955.0,80.0,3.1,32.0,822.0,701.53,518.89
2016,9,24,12,45,942.0,85.0,3.1,32.5,807.5,663.31,489.67
2016,9,24,13,0,929.0,90.0,3.1,33.0,793.0,623.36,458.83
2016,9,24,13,15,923.5,89.0,3.1,33.0,772.5,580.55,426.43
2016,9,24,13,30,918.0,88.0,3.1,33.0,752.0,536.07,392.0
2016,9,24,13,45,910.0,87.0,3.15,33.0,724.0,488.99,354.87
2016,9,24,14,0,902.0,86.0,3.2,33.0,696.0,440.85,315.93
2016,9,24,14,15,891.0,84.5,3.2,33.0,661.5,390.38,274.24
2016,9,24,14,30,880.0,83.0,3.2,33.0,627.0,339.6,231.47
2016,9,24,14,45,864.5,81.0,3.2,33.0,586.5,287.17,187.22
2016,9,24,15,0,849.0,79.0,3.2,33.0,546.0,235.33,143.93
2016,9,24,15,15,828.5,76.0,3.15,32.5,500.5,176.43,97.77
2016,9,24,15,30,808.0,73.0,3.1,32.0,455.0,125.3,62.35
2016,9,24,15,45,779.5,69.5,3.1,31.5,405.5,75.39,37.64
2016,9,24,16,0,751.0,66.0,3.1,31.0,356.0,46.58,33.47
2016,9,24,16,15,710.5,61.5,2.8,30.0,304.5,44.8,32.2
2016,9,24,16,30,670.0,57.0,2.5,29.0,253.0,43.0,30.83
2016,9,24,16,45,608.0,51.0,2.2,28.5,202.0,36.33,25.15
2016,9,24,17,0,546.0,45.0,1.9,28.0,151.0,33.36,22.45
2016,9,24,17,15,442.0,36.0,1.75,26.5,104.5,27.59,17.26
2016,9,24,17,30,338.0,27.0,1.6,25.0,58.0,21.57,10.43
2016,9,24,17,45,169.0,13.5,1.5,23.5,29.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.0,1.25,16.0,31.5,121.3,0.0
2016,9,25,6,30,392.0,26.0,1.5,17.0,63.0,259.0,187.41
2016,9,25,6,45,492.5,34.5,1.75,18.0,111.0,332.96,263.83
2016,9,25,7,0,593.0,43.0,2.0,19.0,159.0,420.7,338.53
2016,9,25,7,15,651.5,48.5,2.0,20.0,210.5,484.88,391.02
2016,9,25,7,30,710.0,54.0,2.0,21.0,262.0,551.22,442.36
2016,9,25,7,45,748.0,58.0,2.05,22.0,313.5,603.26,480.06
2016,9,25,8,0,786.0,62.0,2.1,23.0,365.0,655.23,515.45
2016,9,25,8,15,811.5,65.0,2.25,24.5,414.5,696.17,541.15
2016,9,25,8,30,837.0,68.0,2.4,26.0,464.0,729.58,560.74
2016,9,25,8,45,854.5,70.5,2.55,27.5,508.5,760.38,578.03
2016,9,25,9,0,872.0,73.0,2.7,29.0,553.0,788.87,593.35
2016,9,25,9,15,885.5,75.0,2.75,29.5,593.0,810.96,605.84
2016,9,25,9,30,899.0,77.0,2.8,30.0,633.0,830.19,616.39
2016,9,25,9,45,912.0,77.0,2.85,31.0,667.5,843.66,621.85
2016,9,25,10,0,925.0,77.0,2.9,32.0,702.0,853.97,625.27
2016,9,25,10,15,931.5,78.0,2.85,32.5,729.0,856.74,624.44
2016,9,25,10,30,938.0,79.0,2.8,33.0,756.0,856.11,621.55
2016,9,25,10,45,940.5,81.0,2.75,34.0,775.0,849.87,613.9
2016,9,25,11,0,943.0,83.0,2.7,35.0,794.0,840.23,604.24
2016,9,25,11,15,945.0,83.5,2.55,35.5,805.5,825.25,591.9
2016,9,25,11,30,947.0,84.0,2.4,36.0,817.0,807.01,577.62
2016,9,25,11,45,944.0,86.0,2.25,36.5,819.5,783.39,560.01
2016,9,25,12,0,941.0,88.0,2.1,37.0,822.0,756.85,540.67
2016,9,25,12,15,939.5,88.0,1.9,37.0,817.5,726.62,519.71
2016,9,25,12,30,938.0,88.0,1.7,37.0,813.0,693.73,495.45
2016,9,25,12,45,920.5,94.5,1.5,37.5,797.0,654.59,465.55
2016,9,25,13,0,903.0,101.0,1.3,38.0,781.0,614.05,434.47
2016,9,25,13,15,897.5,100.0,1.1,38.0,760.5,572.11,403.07
2016,9,25,13,30,892.0,99.0,0.9,38.0,740.0,528.57,369.91
2016,9,25,13,45,878.0,100.0,0.75,38.0,710.5,481.55,334.03
2016,9,25,14,0,864.0,101.0,0.6,38.0,681.0,434.02,297.03
2016,9,25,14,15,852.0,99.0,0.55,37.5,646.5,379.84,255.78
2016,9,25,14,30,840.0,97.0,0.5,37.0,612.0,329.65,216.25
2016,9,25,14,45,819.0,95.5,0.5,37.0,570.5,277.81,174.97
2016,9,25,15,0,798.0,94.0,0.5,37.0,529.0,227.3,135.08
2016,9,25,15,15,775.5,90.5,0.65,36.5,483.5,176.5,97.36
2016,9,25,15,30,753.0,87.0,0.8,36.0,438.0,127.7,65.45
2016,9,25,15,45,719.5,83.0,0.95,36.0,389.0,74.98,39.52
2016,9,25,16,0,686.0,79.0,1.1,36.0,340.0,51.82,36.96
2016,9,25,16,15,641.5,73.0,1.05,34.5,289.0,49.59,35.48
2016,9,25,16,30,597.0,67.0,1.0,33.0,238.0,47.27,33.79
2016,9,25,16,45,531.5,59.0,0.95,32.0,188.5,43.12,30.36
2016,9,25,17,0,466.0,51.0,0.9,31.0,139.0,38.81,26.59
2016,9,25,17,15,362.0,39.5,0.95,29.5,94.5,30.99,19.69
2016,9,25,17,30,258.0,28.0,1.0,28.0,50.0,22.76,10.38
2016,9,25,17,45,129.0,14.0,1.05,27.0,25.0,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,67.45,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,181.29,125.64
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,260.56,201.45
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,347.2,272.52
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,414.39,326.1
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,484.56,379.57
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.0,540.87,420.54
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,597.83,460.38
2016,9,26,8,15,688.0,95.5,1.4,29.0,390.5,642.86,489.21
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,686.97,516.1
2016,9,26,8,45,744.0,105.5,1.4,31.5,484.5,722.38,535.19
2016,9,26,9,0,768.0,110.0,1.4,33.0,530.0,755.88,552.5
2016,9,26,9,15,785.5,113.0,1.35,34.0,570.0,776.82,561.77
2016,9,26,9,30,803.0,116.0,1.3,35.0,610.0,798.87,571.69
2016,9,26,9,45,816.5,118.5,1.3,36.0,644.5,814.27,577.76
2016,9,26,10,0,830.0,121.0,1.3,37.0,679.0,826.66,581.98
2016,9,26,10,15,839.5,123.0,1.35,37.5,706.5,832.08,583.7
2016,9,26,10,30,849.0,125.0,1.4,38.0,734.0,834.29,583.57
2016,9,26,10,45,855.5,126.0,1.45,38.5,754.0,829.76,579.37
2016,9,26,11,0,862.0,127.0,1.5,39.0,774.0,821.99,573.32
2016,9,26,11,15,866.0,127.5,1.6,39.0,786.0,808.54,565.51
2016,9,26,11,30,870.0,128.0,1.7,39.0,798.0,791.96,555.76
2016,9,26,11,45,871.0,128.5,1.85,39.0,801.5,770.13,543.04
2016,9,26,12,0,872.0,129.0,2.0,39.0,805.0,745.44,527.85
2016,9,26,12,15,870.5,128.5,2.15,39.0,800.5,715.37,508.22
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,682.85,486.45
2016,9,26,12,45,892.0,114.5,2.5,39.5,790.5,651.3,464.3
2016,9,26,13,0,915.0,101.0,2.7,40.0,785.0,616.54,439.16
2016,9,26,13,15,909.5,100.0,2.8,39.5,764.5,574.1,409.14
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,530.02,376.97
2016,9,26,13,45,896.5,97.0,3.0,39.0,716.0,482.75,340.72
2016,9,26,14,0,889.0,95.0,3.1,39.0,688.0,434.45,302.66
2016,9,26,14,15,877.5,93.5,3.15,38.5,653.5,384.35,262.84
2016,9,26,14,30,866.0,92.0,3.2,38.0,619.0,328.81,218.18
2016,9,26,14,45,852.0,88.5,3.3,38.0,578.5,275.8,174.5
2016,9,26,15,0,838.0,85.0,3.4,38.0,538.0,223.36,131.88
2016,9,26,15,15,817.0,82.0,3.35,37.5,492.0,171.19,92.34
2016,9,26,15,30,796.0,79.0,3.3,37.0,446.0,120.8,59.51
2016,9,26,15,45,753.0,78.0,3.3,36.5,394.5,73.45,39.79
2016,9,26,16,0,710.0,77.0,3.3,36.0,343.0,50.68,36.08
2016,9,26,16,15,666.0,71.0,2.9,34.5,291.5,48.38,34.49
2016,9,26,16,30,622.0,65.0,2.5,33.0,240.0,45.98,32.72
2016,9,26,16,45,542.0,58.0,2.15,32.0,188.0,42.58,29.88
2016,9,26,17,0,462.0,51.0,1.8,31.0,136.0,39.12,26.79
2016,9,26,17,15,357.0,38.5,1.65,29.5,91.5,30.35,19.05
2016,9,26,17,30,252.0,26.0,1.5,28.0,47.0,21.09,8.23
2016,9,26,17,45,126.0,13.0,1.35,26.5,23.5,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,45.94,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,134.17,90.39
2016,9,27,6,45,205.0,49.0,1.15,22.0,80.5,197.41,152.6
2016,9,27,7,0,269.0,69.0,1.1,23.0,120.0,264.81,209.0
2016,9,27,7,15,326.5,86.0,1.2,24.0,166.5,328.31,260.47
2016,9,27,7,30,384.0,103.0,1.3,25.0,213.0,394.92,312.33
2016,9,27,7,45,418.0,118.5,1.45,26.0,259.5,446.18,350.64
2016,9,27,8,0,452.0,134.0,1.6,27.0,306.0,498.0,388.05
2016,9,27,8,15,486.0,145.0,1.5,28.0,352.0,544.71,419.46
2016,9,27,8,30,520.0,156.0,1.4,29.0,398.0,591.26,449.5
2016,9,27,8,45,543.0,165.5,1.35,30.0,440.5,626.98,471.12
2016,9,27,9,0,566.0,175.0,1.3,31.0,483.0,661.4,491.23
2016,9,27,9,15,586.0,182.5,1.4,32.0,522.0,689.56,507.86
2016,9,27,9,30,606.0,190.0,1.5,33.0,561.0,715.83,522.98
2016,9,27,9,45,708.5,158.5,1.6,34.0,615.0,770.27,557.92
2016,9,27,10,0,811.0,127.0,1.7,35.0,669.0,814.23,583.58
2016,9,27,10,15,820.5,129.0,1.8,35.5,696.0,819.54,585.37
2016,9,27,10,30,830.0,131.0,1.9,36.0,723.0,821.69,585.57
2016,9,27,10,45,798.0,150.5,2.05,36.5,732.0,805.42,574.4
2016,9,27,11,0,766.0,170.0,2.2,37.0,741.0,789.06,563.33
2016,9,27,11,15,770.0,171.0,2.3,37.0,752.5,776.6,555.34
2016,9,27,11,30,774.0,172.0,2.4,37.0,764.0,761.29,545.21
2016,9,27,11,45,748.5,185.0,2.55,37.0,760.5,733.48,526.43
2016,9,27,12,0,723.0,198.0,2.7,37.0,757.0,704.04,506.35
2016,9,27,12,15,721.5,198.0,2.75,37.0,752.5,677.27,487.8
2016,9,27,12,30,720.0,198.0,2.8,37.0,748.0,648.49,467.54
2016,9,27,12,45,756.0,176.5,2.9,37.5,746.0,620.77,447.43
2016,9,27,13,0,792.0,155.0,3.0,38.0,744.0,590.74,425.06
2016,9,27,13,15,785.0,153.0,3.05,37.5,723.5,550.21,395.96
2016,9,27,13,30,778.0,151.0,3.1,37.0,703.0,505.61,363.21
2016,9,27,13,45,740.5,159.5,3.15,37.0,668.5,458.25,326.91
2016,9,27,14,0,703.0,168.0,3.2,37.0,634.0,412.79,291.39
2016,9,27,14,15,687.5,164.0,3.2,36.5,599.5,366.55,255.03
2016,9,27,14,30,672.0,160.0,3.2,36.0,565.0,320.97,218.51
2016,9,27,14,45,656.5,152.5,3.2,36.0,526.5,273.37,179.89
2016,9,27,15,0,641.0,145.0,3.2,36.0,488.0,226.9,142.78
2016,9,27,15,15,614.0,138.0,3.15,35.5,443.5,180.66,108.61
2016,9,27,15,30,587.0,131.0,3.1,35.0,399.0,137.21,80.77
2016,9,27,15,45,576.5,117.0,3.05,34.5,355.5,91.19,58.49
2016,9,27,16,0,566.0,103.0,3.0,34.0,312.0,71.29,53.38
2016,9,27,16,15,517.5,93.5,2.8,32.5,262.5,66.98,50.24
2016,9,27,16,30,469.0,84.0,2.6,31.0,213.0,61.08,45.6
2016,9,27,16,45,428.5,69.0,2.4,30.0,168.0,51.26,37.38
2016,9,27,17,0,388.0,54.0,2.2,29.0,123.0,42.16,29.51
2016,9,27,17,15,287.5,39.5,1.95,27.5,81.0,30.54,19.27
2016,9,27,17,30,187.0,25.0,1.7,26.0,39.0,19.67,6.1
2016,9,27,17,45,93.5,12.5,1.5,25.0,19.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.0,2.05,15.5,22.0,51.21,0.0
2016,9,28,6,30,163.0,30.0,2.2,16.0,44.0,145.79,98.05
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,220.59,174.57
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,301.64,244.45
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.0,365.59,298.6
2016,9,28,7,30,476.0,87.0,2.5,19.0,222.0,433.18,353.55
2016,9,28,7,45,534.0,93.0,2.45,20.0,272.5,496.63,402.4
2016,9,28,8,0,592.0,99.0,2.4,21.0,323.0,558.6,448.15
2016,9,28,8,15,625.5,105.5,2.35,22.0,370.0,604.06,479.6
2016,9,28,8,30,659.0,112.0,2.3,23.0,417.0,648.77,509.43
2016,9,28,8,45,684.0,117.0,2.3,24.0,461.0,684.09,531.22
2016,9,28,9,0,709.0,122.0,2.3,25.0,505.0,717.67,551.32
2016,9,28,9,15,727.5,126.0,2.3,25.5,544.0,742.88,566.29
2016,9,28,9,30,746.0,130.0,2.3,26.0,583.0,765.69,579.51
2016,9,28,9,45,758.0,133.5,2.3,27.0,616.0,780.03,585.69
2016,9,28,10,0,770.0,137.0,2.3,28.0,649.0,791.53,590.01
2016,9,28,10,15,780.0,139.5,2.35,28.5,676.0,794.34,590.04
2016,9,28,10,30,790.0,142.0,2.4,29.0,703.0,797.45,590.48
2016,9,28,10,45,770.0,156.5,2.5,30.0,715.5,788.6,582.13
2016,9,28,11,0,750.0,171.0,2.6,31.0,728.0,774.17,570.08
2016,9,28,11,15,754.0,172.0,2.7,31.0,739.5,761.89,561.64
2016,9,28,11,30,758.0,173.0,2.8,31.0,751.0,746.81,551.19
2016,9,28,11,45,739.5,183.5,2.95,31.5,749.0,722.03,532.7
2016,9,28,12,0,721.0,194.0,3.1,32.0,747.0,695.41,512.82
2016,9,28,12,15,719.5,193.5,3.25,32.0,742.5,668.27,493.75
2016,9,28,12,30,718.0,193.0,3.4,32.0,738.0,639.13,472.87
2016,9,28,12,45,726.5,185.0,3.55,32.0,729.5,607.26,449.8
2016,9,28,13,0,735.0,177.0,3.7,32.0,721.0,573.09,424.48
2016,9,28,13,15,727.5,175.0,3.75,31.5,700.5,533.74,395.24
2016,9,28,13,30,720.0,173.0,3.8,31.0,680.0,493.46,364.51
2016,9,28,13,45,700.0,173.5,3.9,31.0,650.5,449.23,329.5
2016,9,28,14,0,680.0,174.0,4.0,31.0,621.0,405.58,294.22
2016,9,28,14,15,664.0,169.5,4.0,30.5,587.0,359.89,257.21
2016,9,28,14,30,648.0,165.0,4.0,30.0,553.0,314.98,220.22
2016,9,28,14,45,637.0,155.5,4.0,29.5,515.5,268.03,181.39
2016,9,28,15,0,626.0,146.0,4.0,29.0,478.0,221.79,143.69
2016,9,28,15,15,598.5,139.0,3.9,28.0,434.0,176.44,109.68
2016,9,28,15,30,571.0,132.0,3.8,27.0,390.0,133.77,82.19
2016,9,28,15,45,559.5,118.0,3.75,26.5,347.0,88.86,60.91
2016,9,28,16,0,548.0,104.0,3.7,26.0,304.0,72.55,56.34
2016,9,28,16,15,498.5,94.5,3.6,24.5,255.0,67.31,52.3
2016,9,28,16,30,449.0,85.0,3.5,23.0,206.0,61.98,47.98
2016,9,28,16,45,404.0,70.0,3.4,22.0,161.5,52.16,39.45
2016,9,28,17,0,359.0,55.0,3.3,21.0,117.0,41.86,30.27
2016,9,28,17,15,255.5,39.5,3.25,20.0,76.0,30.62,19.89
2016,9,28,17,30,152.0,24.0,3.2,19.0,35.0,18.91,4.14
2016,9,28,17,45,76.0,12.0,3.2,18.5,17.5,11.44,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
