Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,13.5,2.1,12.5,24.5,71.18,0.0
2016,9,29,6,30,259.0,27.0,2.3,13.0,49.0,187.82,124.79
2016,9,29,6,45,368.0,38.5,2.5,13.5,93.0,271.02,217.25
2016,9,29,7,0,477.0,50.0,2.7,14.0,137.0,360.46,296.11
2016,9,29,7,15,543.5,57.5,2.7,14.5,186.5,426.42,352.94
2016,9,29,7,30,610.0,65.0,2.7,15.0,236.0,495.4,409.78
2016,9,29,7,45,655.5,70.0,2.7,16.0,286.5,549.54,451.79
2016,9,29,8,0,701.0,75.0,2.7,17.0,337.0,604.29,492.32
2016,9,29,8,15,732.0,79.5,2.7,17.5,385.5,644.7,520.54
2016,9,29,8,30,763.0,84.0,2.7,18.0,434.0,687.7,549.99
2016,9,29,8,45,785.5,87.0,2.7,19.0,479.0,720.94,570.49
2016,9,29,9,0,808.0,90.0,2.7,20.0,524.0,752.1,589.09
2016,9,29,9,15,824.0,92.5,2.7,20.5,563.5,775.16,602.73
2016,9,29,9,30,840.0,95.0,2.7,21.0,603.0,795.5,614.41
2016,9,29,9,45,853.5,96.5,2.7,22.0,637.0,809.78,620.62
2016,9,29,10,0,867.0,98.0,2.7,23.0,671.0,815.64,621.04
2016,9,29,10,15,875.5,99.5,2.7,23.5,697.5,819.95,621.77
2016,9,29,10,30,884.0,101.0,2.7,24.0,724.0,821.01,620.42
2016,9,29,10,45,888.5,102.0,2.75,24.5,743.0,815.1,614.75
2016,9,29,11,0,893.0,103.0,2.8,25.0,762.0,805.95,607.05
2016,9,29,11,15,896.0,104.0,2.85,25.0,773.5,792.43,597.67
2016,9,29,11,30,899.0,105.0,2.9,25.0,785.0,775.77,586.22
2016,9,29,11,45,900.0,105.0,2.95,25.5,788.5,753.6,569.89
2016,9,29,12,0,901.0,105.0,3.0,26.0,792.0,728.54,551.43
2016,9,29,12,15,900.0,104.5,3.1,26.0,787.5,698.88,529.79
2016,9,29,12,30,899.0,104.0,3.2,26.0,783.0,666.68,505.89
2016,9,29,12,45,899.5,101.5,3.3,26.5,771.0,631.11,478.13
2016,9,29,13,0,900.0,99.0,3.4,27.0,759.0,593.2,448.09
2016,9,29,13,15,894.5,97.5,3.45,26.5,738.5,550.9,415.68
2016,9,29,13,30,889.0,96.0,3.5,26.0,718.0,507.02,381.08
2016,9,29,13,45,879.0,95.0,3.55,26.0,690.0,460.28,342.58
2016,9,29,14,0,869.0,94.0,3.6,26.0,662.0,412.74,302.49
2016,9,29,14,15,857.0,92.0,3.6,25.5,627.0,363.12,260.42
2016,9,29,14,30,845.0,90.0,3.6,25.0,592.0,308.16,213.48
2016,9,29,14,45,829.0,87.5,3.6,25.0,551.5,256.79,168.82
2016,9,29,15,0,813.0,85.0,3.6,25.0,511.0,206.23,125.97
2016,9,29,15,15,790.0,81.5,3.6,24.5,465.5,155.05,86.35
2016,9,29,15,30,767.0,78.0,3.6,24.0,420.0,105.91,54.97
2016,9,29,15,45,738.0,73.5,3.6,23.5,371.5,58.14,44.48
2016,9,29,16,0,709.0,69.0,3.6,23.0,323.0,50.13,37.8
2016,9,29,16,15,663.5,63.5,3.55,22.0,272.5,43.3,32.09
2016,9,29,16,30,618.0,58.0,3.5,21.0,222.0,41.04,30.2
2016,9,29,16,45,549.0,50.5,3.45,20.0,172.5,36.98,26.6
2016,9,29,17,0,480.0,43.0,3.4,19.0,123.0,32.76,22.65
2016,9,29,17,15,362.5,32.5,3.3,18.0,80.0,25.55,15.67
2016,9,29,17,30,245.0,22.0,3.2,17.0,37.0,17.97,1.2
2016,9,29,17,45,122.5,11.0,3.1,16.0,18.5,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.0,2.9,12.0,23.5,73.03,0.0
2016,9,30,6,30,271.0,26.0,3.0,12.0,47.0,190.6,122.0
2016,9,30,6,45,380.5,37.0,3.15,12.5,91.5,274.82,220.86
2016,9,30,7,0,490.0,48.0,3.3,13.0,136.0,364.0,300.4
2016,9,30,7,15,556.5,55.0,3.35,13.5,185.5,429.45,357.59
2016,9,30,7,30,623.0,62.0,3.4,14.0,235.0,497.94,414.86
2016,9,30,7,45,669.5,66.5,3.45,14.5,286.0,552.27,458.63
2016,9,30,8,0,716.0,71.0,3.5,15.0,337.0,603.94,498.44
2016,9,30,8,15,746.0,75.0,3.55,15.5,385.0,646.92,529.43
2016,9,30,8,30,776.0,79.0,3.6,16.0,433.0,688.71,558.77
2016,9,30,8,45,798.5,82.0,3.65,16.5,478.0,722.04,581.16
2016,9,30,9,0,821.0,85.0,3.7,17.0,523.0,753.28,601.69
2016,9,30,9,15,836.5,87.5,3.75,17.5,562.0,776.0,615.75
2016,9,30,9,30,852.0,90.0,3.8,18.0,601.0,795.97,627.78
2016,9,30,9,45,866.0,90.5,3.85,18.5,635.0,804.06,631.23
2016,9,30,10,0,880.0,91.0,3.9,19.0,669.0,814.83,636.8
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.0,818.72,637.5
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,819.34,636.05
2016,9,30,10,45,901.0,95.5,4.1,20.5,742.0,814.26,630.91
2016,9,30,11,0,906.0,97.0,4.2,21.0,761.0,805.87,623.59
2016,9,30,11,15,909.0,97.5,4.25,21.0,772.5,791.66,613.23
2016,9,30,11,30,912.0,98.0,4.3,21.0,784.0,774.27,600.73
2016,9,30,11,45,913.0,98.0,4.35,21.0,787.5,751.85,584.64
2016,9,30,12,0,914.0,98.0,4.4,21.0,791.0,726.5,566.44
2016,9,30,12,15,912.5,98.0,4.45,21.0,786.5,696.67,543.55
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,664.27,518.36
2016,9,30,12,45,902.0,100.0,4.55,21.0,767.5,626.89,488.87
2016,9,30,13,0,893.0,102.0,4.6,21.0,753.0,587.72,457.42
2016,9,30,13,15,886.5,101.0,4.6,20.5,732.0,545.59,423.74
2016,9,30,13,30,880.0,100.0,4.6,20.0,711.0,501.97,387.94
2016,9,30,13,45,871.0,98.0,4.6,20.0,683.0,455.15,347.97
2016,9,30,14,0,862.0,96.0,4.6,20.0,655.0,407.49,306.39
2016,9,30,14,15,849.0,94.0,4.55,19.5,620.0,353.18,259.33
2016,9,30,14,30,836.0,92.0,4.5,19.0,585.0,303.13,214.84
2016,9,30,14,45,820.5,89.0,4.5,19.0,544.5,251.97,169.21
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,201.6,125.58
2016,9,30,15,15,781.5,82.5,4.45,18.5,458.5,150.9,85.8
2016,9,30,15,30,758.0,79.0,4.4,18.0,413.0,102.3,54.91
2016,9,30,15,45,726.5,74.5,4.35,18.0,364.5,55.16,42.93
2016,9,30,16,0,695.0,70.0,4.3,18.0,316.0,46.43,35.38
2016,9,30,16,15,648.5,64.5,4.15,17.5,265.5,44.29,33.59
2016,9,30,16,30,602.0,59.0,4.0,17.0,215.0,42.08,31.64
2016,9,30,16,45,531.5,51.0,3.85,16.5,166.0,37.63,27.55
2016,9,30,17,0,461.0,43.0,3.7,16.0,117.0,33.01,23.11
2016,9,30,17,15,341.0,31.5,3.45,15.5,75.5,24.86,15.07
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,16.24,0.0
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,9.53,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,142.5,12.5,1.65,11.0,23.5,75.3,0.0
2016,10,1,6,30,285.0,25.0,2.0,12.0,47.0,194.28,117.52
2016,10,1,6,45,400.0,35.5,2.35,13.0,92.0,282.2,225.07
2016,10,1,7,0,515.0,46.0,2.7,14.0,137.0,374.2,306.42
2016,10,1,7,15,583.0,53.0,2.9,14.5,188.0,441.11,364.67
2016,10,1,7,30,651.0,60.0,3.1,15.0,239.0,511.15,423.08
2016,10,1,7,45,699.0,64.0,3.3,16.0,290.5,562.86,464.16
2016,10,1,8,0,747.0,68.0,3.5,17.0,342.0,619.4,506.67
2016,10,1,8,15,777.0,71.5,3.5,17.5,391.5,662.37,537.08
2016,10,1,8,30,807.0,75.0,3.5,18.0,441.0,704.06,565.76
2016,10,1,8,45,831.0,77.5,3.5,18.5,486.5,738.37,588.33
2016,10,1,9,0,855.0,80.0,3.5,19.0,532.0,770.53,608.98
2016,10,1,9,15,871.0,82.0,3.45,19.5,572.5,787.66,618.24
2016,10,1,9,30,887.0,84.0,3.4,20.0,613.0,807.85,629.76
2016,10,1,9,45,902.5,83.5,3.4,21.0,648.0,821.83,635.83
2016,10,1,10,0,918.0,83.0,3.4,22.0,683.0,832.71,639.77
2016,10,1,10,15,926.0,84.5,3.4,22.0,710.5,836.53,641.35
2016,10,1,10,30,934.0,86.0,3.4,22.0,738.0,836.95,640.73
2016,10,1,10,45,939.5,86.5,3.4,22.5,757.5,830.88,634.53
2016,10,1,11,0,945.0,87.0,3.4,23.0,777.0,821.4,626.14
2016,10,1,11,15,948.0,87.5,3.4,23.0,789.0,806.63,615.44
2016,10,1,11,30,951.0,88.0,3.4,23.0,801.0,788.55,602.56
2016,10,1,11,45,951.5,88.5,3.4,23.5,804.0,765.46,585.1
2016,10,1,12,0,952.0,89.0,3.4,24.0,807.0,739.32,565.61
2016,10,1,12,15,951.0,89.0,3.45,24.0,802.0,708.79,542.73
2016,10,1,12,30,950.0,89.0,3.5,24.0,797.0,675.55,517.44
2016,10,1,12,45,945.5,89.0,3.6,24.5,784.0,637.69,487.45
2016,10,1,13,0,941.0,89.0,3.7,25.0,771.0,597.68,455.28
2016,10,1,13,15,935.5,88.0,3.75,25.0,749.5,554.28,420.64
2016,10,1,13,30,930.0,87.0,3.8,25.0,728.0,509.2,383.8
2016,10,1,13,45,919.5,86.5,3.85,25.0,699.5,461.01,343.64
2016,10,1,14,0,909.0,86.0,3.9,25.0,671.0,411.98,301.83
2016,10,1,14,15,897.5,84.5,3.9,24.5,635.5,361.18,258.24
2016,10,1,14,30,886.0,83.0,3.9,24.0,600.0,310.13,213.7
2016,10,1,14,45,868.0,81.0,3.95,23.5,558.0,257.21,167.95
2016,10,1,15,0,850.0,79.0,4.0,23.0,516.0,199.19,119.52
2016,10,1,15,15,827.0,76.0,4.0,22.5,470.0,146.7,79.45
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,96.21,48.91
2016,10,1,15,45,770.0,70.0,4.05,22.0,373.5,49.5,37.34
2016,10,1,16,0,736.0,67.0,4.1,22.0,323.0,49.06,37.06
2016,10,1,16,15,688.5,61.5,3.95,21.0,271.5,46.48,34.99
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,39.96,29.36
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,36.23,25.94
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,32.41,22.22
2016,10,1,17,15,352.5,31.0,3.3,18.0,75.0,24.67,14.47
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,16.5,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.7,11.5,22.0,70.27,0.0
2016,10,2,6,30,264.0,25.0,2.0,12.0,44.0,181.88,102.06
2016,10,2,6,45,376.0,35.5,2.4,13.0,87.5,268.36,213.3
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,357.34,292.56
2016,10,2,7,15,556.5,53.5,2.9,14.5,180.5,423.96,350.6
2016,10,2,7,30,625.0,61.0,3.0,15.0,230.0,493.79,408.82
2016,10,2,7,45,451.5,98.5,3.15,15.5,233.5,437.13,362.19
2016,10,2,8,0,278.0,136.0,3.3,16.0,237.0,360.62,298.06
2016,10,2,8,15,529.5,106.0,3.4,16.5,332.0,526.59,433.44
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,683.07,553.1
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,715.99,574.59
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,746.81,595.0
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,768.02,607.95
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,780.94,614.88
2016,10,2,9,45,866.5,87.0,3.9,19.5,625.5,793.49,621.85
2016,10,2,10,0,877.0,89.0,4.0,20.0,658.0,802.95,626.68
2016,10,2,10,15,884.5,90.0,4.05,20.0,684.0,805.74,627.83
2016,10,2,10,30,892.0,91.0,4.1,20.0,710.0,805.29,626.83
2016,10,2,10,45,704.0,172.0,4.2,20.0,669.0,739.7,578.31
2016,10,2,11,0,516.0,253.0,4.3,20.0,628.0,660.97,516.13
2016,10,2,11,15,373.0,303.5,4.35,20.0,577.0,584.22,456.14
2016,10,2,11,30,230.0,354.0,4.4,20.0,526.0,512.06,398.81
2016,10,2,11,45,240.0,354.0,4.45,20.0,534.0,509.25,396.86
2016,10,2,12,0,250.0,354.0,4.5,20.0,542.0,508.34,395.96
2016,10,2,12,15,253.5,350.0,4.55,20.0,539.5,493.98,384.9
2016,10,2,12,30,257.0,346.0,4.6,20.0,537.0,478.77,373.13
2016,10,2,12,45,332.5,321.5,4.65,20.0,564.0,486.19,379.24
2016,10,2,13,0,408.0,297.0,4.7,20.0,591.0,487.89,380.26
2016,10,2,13,15,412.5,285.5,4.7,20.0,575.0,459.06,357.05
2016,10,2,13,30,417.0,274.0,4.7,20.0,559.0,427.25,331.21
2016,10,2,13,45,642.5,184.5,4.75,20.0,604.0,421.16,323.1
2016,10,2,14,0,868.0,95.0,4.8,20.0,649.0,400.23,300.0
2016,10,2,14,15,603.5,165.5,4.8,19.5,541.0,324.1,241.16
2016,10,2,14,30,339.0,236.0,4.8,19.0,433.0,281.11,211.61
2016,10,2,14,45,576.0,161.0,4.8,19.0,466.5,246.69,173.48
2016,10,2,15,0,813.0,86.0,4.8,19.0,500.0,194.78,119.47
2016,10,2,15,15,789.5,82.5,4.7,18.5,454.0,143.89,80.51
2016,10,2,15,30,766.0,79.0,4.6,18.0,408.0,95.11,51.46
2016,10,2,15,45,730.5,75.0,4.6,18.0,359.0,53.7,41.68
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,47.71,36.51
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,45.6,34.74
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,43.45,32.81
2016,10,2,16,45,505.5,52.5,4.15,16.5,158.0,39.46,29.08
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,35.42,25.05
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,26.35,15.67
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,15.93,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,36.0,12.0,1.2,11.5,14.5,27.25,0.0
2016,10,3,6,30,72.0,24.0,1.4,12.0,29.0,76.37,35.92
2016,10,3,6,45,122.0,42.5,1.65,13.0,59.5,132.24,102.91
2016,10,3,7,0,172.0,61.0,1.9,14.0,90.0,185.32,150.52
2016,10,3,7,15,197.5,80.5,1.85,14.5,125.0,228.16,187.98
2016,10,3,7,30,223.0,100.0,1.8,15.0,160.0,271.82,224.85
2016,10,3,7,45,241.0,118.5,1.8,15.5,195.5,309.87,255.9
2016,10,3,8,0,259.0,137.0,1.8,16.0,231.0,348.01,285.99
2016,10,3,8,15,255.0,158.5,1.8,16.5,262.0,374.02,305.17
2016,10,3,8,30,251.0,180.0,1.8,17.0,293.0,398.53,322.68
2016,10,3,8,45,130.0,179.0,1.85,17.5,238.5,295.21,237.95
2016,10,3,9,0,9.0,178.0,1.9,18.0,184.0,180.34,142.45
2016,10,3,9,15,19.0,203.5,1.9,18.0,215.5,213.35,169.07
2016,10,3,9,30,29.0,229.0,1.9,18.0,247.0,256.46,202.88
2016,10,3,9,45,27.5,238.0,1.95,18.5,255.5,252.7,198.94
2016,10,3,10,0,26.0,247.0,2.0,19.0,264.0,259.11,203.16
2016,10,3,10,15,32.0,265.0,2.0,19.0,286.5,289.54,226.49
2016,10,3,10,30,38.0,283.0,2.0,19.0,309.0,310.17,242.03
2016,10,3,10,45,20.5,232.5,2.05,19.5,247.0,236.45,183.98
2016,10,3,11,0,3.0,182.0,2.1,20.0,185.0,173.51,133.98
2016,10,3,11,15,6.0,204.0,2.15,20.0,209.0,196.26,151.99
2016,10,3,11,30,9.0,226.0,2.2,20.0,233.0,218.64,169.41
2016,10,3,11,45,15.0,250.5,2.25,20.5,261.5,245.0,189.55
2016,10,3,12,0,21.0,275.0,2.3,21.0,290.0,270.62,208.89
2016,10,3,12,15,22.0,276.0,2.3,21.0,292.0,270.46,208.67
2016,10,3,12,30,23.0,277.0,2.3,21.0,294.0,270.12,208.43
2016,10,3,12,45,25.0,277.0,2.3,21.0,295.5,269.23,207.82
2016,10,3,13,0,27.0,277.0,2.3,21.0,297.0,266.41,205.73
2016,10,3,13,15,23.0,261.5,2.3,21.0,278.0,249.9,193.1
2016,10,3,13,30,19.0,246.0,2.3,21.0,259.0,232.23,179.6
2016,10,3,13,45,9.5,204.0,2.3,21.0,210.5,189.81,146.75
2016,10,3,14,0,0.0,162.0,2.3,21.0,162.0,148.45,114.49
2016,10,3,14,15,0.0,143.5,2.25,20.5,143.5,131.68,101.62
2016,10,3,14,30,0.0,125.0,2.2,20.0,125.0,115.01,88.63
2016,10,3,14,45,0.0,134.0,2.2,20.0,134.0,122.28,94.77
2016,10,3,15,0,0.0,143.0,2.2,20.0,143.0,128.95,100.42
2016,10,3,15,15,0.0,109.0,2.15,19.5,109.0,99.59,76.94
2016,10,3,15,30,0.0,75.0,2.1,19.0,75.0,69.8,52.74
2016,10,3,15,45,0.0,65.5,2.1,19.0,65.5,60.93,47.84
2016,10,3,16,0,0.0,56.0,2.1,19.0,56.0,52.06,40.18
2016,10,3,16,15,291.5,55.5,1.95,18.5,126.5,39.2,28.98
2016,10,3,16,30,583.0,55.0,1.8,18.0,197.0,39.49,29.2
2016,10,3,16,45,506.5,47.5,1.7,18.0,149.5,35.33,25.28
2016,10,3,17,0,430.0,40.0,1.6,18.0,102.0,31.06,21.03
2016,10,3,17,15,215.0,32.0,1.35,17.5,63.0,25.05,14.03
2016,10,3,17,30,0.0,24.0,1.1,17.0,24.0,22.88,0.0
2016,10,3,17,45,0.0,12.0,0.9,17.0,12.0,11.44,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,13.0,1.0,13.0,17.5,39.02,0.0
2016,10,4,6,30,122.0,26.0,1.2,13.0,35.0,112.0,47.38
2016,10,4,6,45,205.5,44.5,1.4,13.5,73.5,189.17,147.61
2016,10,4,7,0,289.0,63.0,1.6,14.0,112.0,263.37,213.94
2016,10,4,7,15,152.0,79.5,1.7,14.5,106.0,199.47,163.33
2016,10,4,7,30,15.0,96.0,1.8,15.0,100.0,107.97,86.01
2016,10,4,7,45,23.5,115.5,1.9,15.5,123.5,141.53,114.35
2016,10,4,8,0,32.0,135.0,2.0,16.0,147.0,167.67,135.81
2016,10,4,8,15,48.5,158.0,2.0,16.0,178.5,203.96,165.63
2016,10,4,8,30,65.0,181.0,2.0,16.0,210.0,240.48,195.1
2016,10,4,8,45,41.0,184.5,2.05,16.5,203.5,223.66,179.93
2016,10,4,9,0,17.0,188.0,2.1,17.0,197.0,197.17,157.14
2016,10,4,9,15,22.0,206.5,2.1,17.5,219.0,218.89,174.01
2016,10,4,9,30,27.0,225.0,2.1,18.0,241.0,240.49,190.44
2016,10,4,9,45,159.5,253.5,2.1,18.5,355.0,393.56,312.15
2016,10,4,10,0,292.0,282.0,2.1,19.0,469.0,535.51,419.28
2016,10,4,10,15,557.0,206.5,2.1,19.5,582.0,668.49,519.79
2016,10,4,10,30,822.0,131.0,2.1,20.0,695.0,790.19,606.39
2016,10,4,10,45,836.5,129.0,2.15,20.5,716.0,788.22,602.42
2016,10,4,11,0,851.0,127.0,2.2,21.0,737.0,782.95,597.45
2016,10,4,11,15,855.0,127.5,2.25,21.0,748.5,769.1,587.79
2016,10,4,11,30,859.0,128.0,2.3,21.0,760.0,752.2,576.08
2016,10,4,11,45,873.0,122.0,2.4,21.5,766.0,732.78,561.2
2016,10,4,12,0,887.0,116.0,2.5,22.0,772.0,708.71,542.81
2016,10,4,12,15,885.5,115.5,2.65,22.0,767.0,678.79,520.89
2016,10,4,12,30,884.0,115.0,2.8,22.0,762.0,646.41,496.65
2016,10,4,12,45,888.0,110.5,2.95,22.5,750.5,611.19,468.86
2016,10,4,13,0,892.0,106.0,3.1,23.0,739.0,573.48,438.52
2016,10,4,13,15,885.5,104.5,3.2,23.0,718.0,530.88,404.39
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,486.83,368.22
2016,10,4,13,45,872.5,100.0,3.4,23.0,669.0,440.23,329.11
2016,10,4,14,0,866.0,97.0,3.5,23.0,641.0,388.41,285.0
2016,10,4,14,15,853.0,95.0,3.55,22.5,605.5,338.32,241.8
2016,10,4,14,30,840.0,93.0,3.6,22.0,570.0,288.28,198.04
2016,10,4,14,45,825.0,89.0,3.7,22.0,529.5,236.46,152.91
2016,10,4,15,0,810.0,85.0,3.8,22.0,489.0,185.4,110.33
2016,10,4,15,15,785.5,81.5,3.8,21.5,443.5,134.83,73.32
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,86.48,47.06
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,52.59,40.31
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,45.93,34.66
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.0,43.72,32.79
2016,10,4,16,30,596.0,57.0,3.7,19.0,199.0,41.46,30.75
2016,10,4,16,45,514.0,48.5,3.6,18.5,150.0,36.49,26.16
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,31.34,21.17
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,22.55,11.51
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,15.25,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.0,18.5,56.12,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,146.84,52.01
2016,10,5,6,45,340.0,35.0,1.8,12.0,80.5,245.53,192.7
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,344.69,281.02
2016,10,5,7,15,549.0,53.5,2.25,14.0,174.5,413.94,341.01
2016,10,5,7,30,624.0,61.0,2.5,15.0,225.0,486.75,401.36
2016,10,5,7,45,679.0,65.5,2.75,16.0,277.0,545.62,448.4
2016,10,5,8,0,734.0,70.0,3.0,17.0,329.0,602.06,491.87
2016,10,5,8,15,766.0,73.5,3.1,17.5,378.5,645.51,523.37
2016,10,5,8,30,798.0,77.0,3.2,18.0,428.0,687.75,552.99
2016,10,5,8,45,826.0,79.0,3.3,18.5,474.0,723.66,577.31
2016,10,5,9,0,854.0,81.0,3.4,19.0,520.0,757.56,599.78
2016,10,5,9,15,870.5,83.0,3.4,19.5,560.5,780.24,613.39
2016,10,5,9,30,887.0,85.0,3.4,20.0,601.0,794.68,621.04
2016,10,5,9,45,902.5,85.5,3.4,21.0,636.0,809.24,627.67
2016,10,5,10,0,918.0,86.0,3.4,22.0,671.0,820.67,632.08
2016,10,5,10,15,926.0,87.5,3.4,22.0,698.0,824.04,633.35
2016,10,5,10,30,934.0,89.0,3.4,22.0,725.0,824.01,632.43
2016,10,5,10,45,942.5,88.5,3.4,22.5,745.5,818.77,626.82
2016,10,5,11,0,951.0,88.0,3.4,23.0,766.0,810.09,618.99
2016,10,5,11,15,954.0,88.5,3.4,23.0,777.0,794.91,607.96
2016,10,5,11,30,957.0,89.0,3.4,23.0,788.0,776.43,594.75
2016,10,5,11,45,959.5,88.0,3.45,23.5,791.5,752.85,577.13
2016,10,5,12,0,962.0,87.0,3.5,24.0,795.0,726.16,556.5
2016,10,5,12,15,960.5,87.0,3.55,24.0,790.0,694.89,532.8
2016,10,5,12,30,959.0,87.0,3.6,24.0,785.0,660.92,506.68
2016,10,5,12,45,948.5,90.0,3.65,24.0,769.5,622.13,476.4
2016,10,5,13,0,938.0,93.0,3.7,24.0,754.0,581.53,444.09
2016,10,5,13,15,931.5,92.0,3.7,24.0,732.5,537.7,408.55
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,492.3,370.9
2016,10,5,13,45,915.5,89.5,3.75,24.0,681.5,443.91,330.12
2016,10,5,14,0,906.0,88.0,3.8,24.0,652.0,394.64,287.66
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.0,343.1,242.69
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,291.53,197.34
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,233.26,147.56
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,181.47,105.08
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,129.87,68.23
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,80.51,42.92
2016,10,5,15,45,749.0,70.5,3.8,22.5,350.0,50.84,38.47
2016,10,5,16,0,709.0,67.0,3.8,22.0,299.0,50.04,37.93
2016,10,5,16,15,655.5,61.0,3.6,21.0,247.5,42.78,31.75
2016,10,5,16,30,602.0,55.0,3.4,20.0,196.0,40.05,29.36
2016,10,5,16,45,514.5,47.0,3.2,19.5,146.5,35.43,25.09
2016,10,5,17,0,427.0,39.0,3.0,19.0,97.0,30.69,20.42
2016,10,5,17,15,278.0,27.0,2.8,18.0,58.0,21.84,10.16
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,14.3,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,10.5,17.5,58.97,0.0
2016,10,6,6,30,225.0,22.0,1.6,11.0,35.0,152.25,38.05
2016,10,6,6,45,354.5,32.5,1.8,12.0,78.0,249.15,194.34
2016,10,6,7,0,484.0,43.0,2.0,13.0,121.0,345.1,280.91
2016,10,6,7,15,557.0,50.0,2.15,13.5,170.5,412.41,339.97
2016,10,6,7,30,630.0,57.0,2.3,14.0,220.0,483.23,399.45
2016,10,6,7,45,680.5,61.5,2.45,15.0,271.0,535.4,441.28
2016,10,6,8,0,731.0,66.0,2.6,16.0,322.0,592.6,485.11
2016,10,6,8,15,762.0,70.0,2.6,16.5,370.5,635.64,515.98
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,677.48,544.9
2016,10,6,8,45,817.5,76.5,2.6,18.0,464.0,711.13,565.99
2016,10,6,9,0,842.0,79.0,2.6,19.0,509.0,742.69,585.1
2016,10,6,9,15,857.5,81.0,2.6,20.0,548.5,758.85,592.8
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,777.9,602.6
2016,10,6,9,45,891.5,82.0,2.65,22.0,622.5,792.94,609.8
2016,10,6,10,0,910.0,81.0,2.7,23.0,657.0,804.95,614.91
2016,10,6,10,15,917.5,82.0,2.7,23.5,683.5,807.4,614.33
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,806.5,611.66
2016,10,6,10,45,929.5,84.0,2.75,25.0,728.5,799.92,604.36
2016,10,6,11,0,934.0,85.0,2.8,26.0,747.0,789.99,594.95
2016,10,6,11,15,937.0,85.5,2.75,26.0,758.0,775.09,584.04
2016,10,6,11,30,940.0,86.0,2.7,26.0,769.0,756.95,571.03
2016,10,6,11,45,940.5,86.0,2.7,26.5,772.0,733.39,553.54
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,706.86,532.96
2016,10,6,12,15,940.0,86.0,2.7,27.0,769.5,676.52,510.19
2016,10,6,12,30,939.0,86.0,2.7,27.0,764.0,643.52,485.11
2016,10,6,12,45,936.5,85.0,2.7,27.5,751.0,606.21,455.53
2016,10,6,13,0,934.0,84.0,2.7,28.0,738.0,566.67,423.77
2016,10,6,13,15,928.5,83.0,2.7,28.0,716.5,523.63,389.57
2016,10,6,13,30,923.0,82.0,2.7,28.0,695.0,478.94,353.24
2016,10,6,13,45,913.5,81.0,2.7,28.0,666.5,431.24,313.72
2016,10,6,14,0,904.0,80.0,2.7,28.0,638.0,382.66,272.58
2016,10,6,14,15,892.0,78.0,2.7,27.5,603.0,331.85,229.47
2016,10,6,14,30,880.0,76.0,2.7,27.0,568.0,280.86,185.73
2016,10,6,14,45,862.5,74.0,2.7,27.0,526.5,228.86,141.56
2016,10,6,15,0,845.0,72.0,2.7,27.0,485.0,171.68,95.7
2016,10,6,15,15,821.5,69.0,2.65,26.5,439.0,120.08,59.92
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,70.52,36.03
2016,10,6,15,45,764.0,62.5,2.6,26.0,344.0,44.6,32.58
2016,10,6,16,0,730.0,59.0,2.6,26.0,295.0,43.5,31.69
2016,10,6,16,15,680.0,54.0,2.25,25.0,244.0,41.09,29.74
2016,10,6,16,30,630.0,49.0,1.9,24.0,193.0,38.66,27.64
2016,10,6,16,45,546.0,42.0,1.6,23.0,144.0,31.35,21.18
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,27.27,17.19
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,21.11,8.47
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,99.0,10.0,0.8,15.0,15.5,51.91,0.0
2016,10,7,6,30,198.0,20.0,0.8,15.0,31.0,135.84,14.53
2016,10,7,6,45,301.0,32.5,0.85,15.5,70.0,220.77,167.83
2016,10,7,7,0,404.0,45.0,0.9,16.0,109.0,302.0,241.25
2016,10,7,7,15,465.0,55.0,1.0,16.5,154.0,362.98,293.73
2016,10,7,7,30,526.0,65.0,1.1,17.0,199.0,426.84,346.32
2016,10,7,7,45,574.0,70.0,1.2,18.0,245.0,478.51,386.83
2016,10,7,8,0,622.0,75.0,1.3,19.0,291.0,530.99,426.29
2016,10,7,8,15,645.0,82.0,1.5,20.0,334.0,568.88,453.76
2016,10,7,8,30,668.0,89.0,1.7,21.0,377.0,605.57,479.56
2016,10,7,8,45,753.5,82.5,1.9,22.5,439.0,667.82,521.76
2016,10,7,9,0,839.0,76.0,2.1,24.0,501.0,733.45,564.86
2016,10,7,9,15,854.5,78.0,2.2,24.5,540.0,749.57,573.79
2016,10,7,9,30,870.0,80.0,2.3,25.0,579.0,768.52,585.12
2016,10,7,9,45,866.5,88.0,2.45,26.0,609.0,776.62,588.06
2016,10,7,10,0,863.0,96.0,2.6,27.0,639.0,786.26,592.19
2016,10,7,10,15,754.0,140.0,2.55,27.5,628.5,747.24,562.78
2016,10,7,10,30,645.0,184.0,2.5,28.0,618.0,701.55,527.24
2016,10,7,10,45,624.0,199.0,2.5,28.5,628.0,690.4,517.32
2016,10,7,11,0,603.0,214.0,2.5,29.0,638.0,676.97,505.63
2016,10,7,11,15,748.5,159.0,2.4,29.0,693.5,713.3,532.31
2016,10,7,11,30,894.0,104.0,2.3,29.0,749.0,738.35,549.87
2016,10,7,11,45,752.5,163.0,2.25,29.5,707.5,679.28,504.46
2016,10,7,12,0,611.0,222.0,2.2,30.0,666.0,618.72,458.31
2016,10,7,12,15,613.0,218.5,2.15,30.0,661.5,593.82,440.11
2016,10,7,12,30,615.0,215.0,2.1,30.0,657.0,567.09,420.11
2016,10,7,12,45,536.0,241.5,2.05,30.5,621.5,519.62,383.67
2016,10,7,13,0,457.0,268.0,2.0,31.0,586.0,476.88,350.73
2016,10,7,13,15,458.0,257.5,1.95,31.0,568.5,444.7,326.36
2016,10,7,13,30,459.0,247.0,1.9,31.0,551.0,411.69,300.83
2016,10,7,13,45,486.5,225.5,1.85,31.0,535.0,379.01,274.75
2016,10,7,14,0,514.0,204.0,1.8,31.0,519.0,343.42,245.65
2016,10,7,14,15,462.0,206.0,1.75,31.0,477.0,300.83,212.45
2016,10,7,14,30,410.0,208.0,1.7,31.0,435.0,262.62,183.0
2016,10,7,14,45,404.5,191.5,1.7,31.0,401.5,223.39,151.91
2016,10,7,15,0,399.0,175.0,1.7,31.0,368.0,184.67,122.24
2016,10,7,15,15,354.5,164.0,1.55,30.5,323.0,153.43,102.49
2016,10,7,15,30,310.0,153.0,1.4,30.0,278.0,121.01,85.43
2016,10,7,15,45,281.5,139.0,1.25,29.5,241.5,102.46,80.2
2016,10,7,16,0,253.0,125.0,1.1,29.0,205.0,93.44,72.98
2016,10,7,16,15,226.5,105.5,1.05,27.5,167.5,80.31,62.39
2016,10,7,16,30,200.0,86.0,1.0,26.0,130.0,66.66,51.0
2016,10,7,16,45,158.5,66.0,1.0,25.0,95.5,52.12,38.4
2016,10,7,17,0,117.0,46.0,1.0,24.0,61.0,37.06,24.95
2016,10,7,17,15,58.5,27.0,1.0,23.5,34.5,23.12,8.14
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,7.63,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,38.29,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,104.77,0.0
2016,10,8,6,45,261.0,34.5,0.85,18.5,68.0,201.0,149.69
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,295.44,232.73
2016,10,8,7,15,469.0,57.0,0.85,19.5,156.5,365.87,291.77
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,440.15,351.44
2016,10,8,7,45,602.5,72.5,1.0,21.0,254.5,497.73,395.6
2016,10,8,8,0,656.0,79.0,1.1,22.0,304.0,556.34,438.73
2016,10,8,8,15,691.5,84.0,1.15,23.0,352.0,601.15,469.74
2016,10,8,8,30,727.0,89.0,1.2,24.0,400.0,645.17,498.93
2016,10,8,8,45,753.5,92.5,1.3,25.5,444.5,679.59,519.41
2016,10,8,9,0,780.0,96.0,1.4,27.0,489.0,709.21,536.1
2016,10,8,9,15,798.5,99.0,1.4,28.0,528.5,733.29,548.85
2016,10,8,9,30,817.0,102.0,1.4,29.0,568.0,754.73,559.66
2016,10,8,9,45,864.5,90.5,1.45,30.0,608.5,779.35,572.97
2016,10,8,10,0,912.0,79.0,1.5,31.0,649.0,796.45,581.17
2016,10,8,10,15,920.0,80.0,1.45,31.5,675.5,799.13,580.13
2016,10,8,10,30,928.0,81.0,1.4,32.0,702.0,798.45,577.17
2016,10,8,10,45,933.0,82.5,1.35,32.5,721.0,792.64,571.04
2016,10,8,11,0,938.0,84.0,1.3,33.0,740.0,783.44,562.92
2016,10,8,11,15,941.0,84.5,1.2,33.0,751.0,768.37,551.76
2016,10,8,11,30,944.0,85.0,1.1,33.0,762.0,750.04,538.64
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.0,726.49,521.57
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,699.96,501.47
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,668.68,479.04
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,634.78,454.51
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.0,597.51,426.32
2016,10,8,13,0,933.0,85.0,0.8,35.0,729.0,558.08,396.17
2016,10,8,13,15,927.0,84.0,0.8,35.0,707.5,514.84,363.93
2016,10,8,13,30,921.0,83.0,0.8,35.0,686.0,470.02,329.63
2016,10,8,13,45,911.0,82.0,0.8,35.0,657.0,422.27,292.3
2016,10,8,14,0,901.0,81.0,0.8,35.0,628.0,373.7,253.36
2016,10,8,14,15,888.0,79.0,0.85,34.5,592.5,322.83,212.6
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,271.9,171.2
2016,10,8,14,45,857.0,75.0,1.0,34.0,515.5,220.21,129.62
2016,10,8,15,0,839.0,73.0,1.1,34.0,474.0,163.47,86.63
2016,10,8,15,15,814.0,69.5,1.1,33.5,428.0,111.92,53.53
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,62.6,32.96
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,44.99,31.96
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,43.92,31.18
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,41.07,28.96
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,38.19,26.56
2016,10,8,16,45,525.0,40.5,1.05,28.0,134.0,30.46,19.84
2016,10,8,17,0,438.0,33.0,1.0,27.0,86.0,25.89,15.39
2016,10,8,17,15,281.5,21.5,1.05,26.0,49.0,17.27,2.95
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,9.53,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
