Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,58.65,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,148.33,0.0
2016,10,9,6,45,365.0,28.5,1.15,18.0,72.0,246.4,182.43
2016,10,9,7,0,493.0,39.0,1.1,19.0,114.0,340.19,267.5
2016,10,9,7,15,566.5,46.0,1.15,20.0,163.0,407.02,323.8
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,473.4,377.04
2016,10,9,7,45,686.5,58.5,1.3,22.0,262.0,528.15,419.08
2016,10,9,8,0,733.0,64.0,1.4,23.0,312.0,583.29,459.5
2016,10,9,8,15,764.5,67.5,1.3,24.0,360.5,625.6,487.11
2016,10,9,8,30,796.0,71.0,1.2,25.0,409.0,666.71,512.11
2016,10,9,8,45,818.0,74.5,1.1,26.5,453.0,699.35,529.11
2016,10,9,9,0,840.0,78.0,1.0,28.0,497.0,729.78,543.9
2016,10,9,9,15,856.0,80.0,1.0,29.0,536.5,751.44,554.57
2016,10,9,9,30,872.0,82.0,1.0,30.0,576.0,765.12,559.9
2016,10,9,9,45,884.0,84.0,1.05,31.0,609.0,778.17,565.52
2016,10,9,10,0,896.0,86.0,1.1,32.0,642.0,788.1,569.12
2016,10,9,10,15,903.5,87.0,1.15,32.5,668.0,790.23,568.93
2016,10,9,10,30,911.0,88.0,1.2,33.0,694.0,789.08,566.81
2016,10,9,10,45,914.5,89.5,1.25,33.5,712.0,782.12,561.09
2016,10,9,11,0,918.0,91.0,1.3,34.0,730.0,771.88,553.41
2016,10,9,11,15,920.5,91.5,1.35,34.0,740.5,756.62,543.72
2016,10,9,11,30,923.0,92.0,1.4,34.0,751.0,738.2,532.05
2016,10,9,11,45,921.0,93.5,1.5,34.0,752.5,714.64,516.73
2016,10,9,12,0,919.0,95.0,1.6,34.0,754.0,688.26,498.69
2016,10,9,12,15,917.0,94.5,1.7,34.0,748.0,657.26,477.14
2016,10,9,12,30,915.0,94.0,1.8,34.0,742.0,623.75,453.3
2016,10,9,12,45,901.5,97.5,1.9,34.0,726.0,585.32,425.29
2016,10,9,13,0,888.0,101.0,2.0,34.0,710.0,545.42,395.5
2016,10,9,13,15,880.5,100.0,2.05,33.5,688.5,503.1,363.75
2016,10,9,13,30,873.0,99.0,2.1,33.0,667.0,459.41,329.95
2016,10,9,13,45,861.0,98.0,2.2,33.0,637.5,409.2,289.93
2016,10,9,14,0,849.0,97.0,2.3,33.0,608.0,361.63,250.79
2016,10,9,14,15,834.5,94.5,2.4,32.5,572.5,311.83,209.76
2016,10,9,14,30,820.0,92.0,2.5,32.0,537.0,262.29,168.58
2016,10,9,14,45,799.5,89.0,2.6,32.0,496.0,211.77,127.3
2016,10,9,15,0,779.0,86.0,2.7,32.0,455.0,162.62,89.8
2016,10,9,15,15,751.5,82.0,2.75,31.0,409.5,113.75,58.83
2016,10,9,15,30,724.0,78.0,2.8,30.0,364.0,62.29,36.4
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.5,48.77,35.6
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,47.08,34.28
2016,10,9,16,15,589.5,61.5,2.8,28.0,217.5,44.07,31.82
2016,10,9,16,30,532.0,55.0,2.7,27.0,168.0,41.0,29.14
2016,10,9,16,45,440.5,45.0,2.65,26.0,122.0,34.62,23.45
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,27.96,17.04
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,13.65,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,11.91,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,30.76,0.0
2016,10,10,6,45,188.0,36.5,1.7,14.5,64.0,167.13,123.53
2016,10,10,7,0,376.0,48.0,1.9,15.0,103.0,285.33,229.11
2016,10,10,7,15,455.0,57.5,1.9,15.5,150.5,354.87,289.5
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,428.11,350.55
2016,10,10,7,45,590.5,73.5,1.95,16.5,247.5,486.77,397.94
2016,10,10,8,0,647.0,80.0,2.0,17.0,297.0,546.58,444.39
2016,10,10,8,15,683.0,85.0,1.95,17.5,344.5,591.17,477.12
2016,10,10,8,30,719.0,90.0,1.9,18.0,392.0,634.98,508.16
2016,10,10,8,45,751.5,91.5,1.9,19.0,437.0,670.88,531.17
2016,10,10,9,0,784.0,93.0,1.9,20.0,482.0,702.34,550.28
2016,10,10,9,15,802.5,95.5,1.95,20.5,521.0,725.66,564.65
2016,10,10,9,30,821.0,98.0,2.0,21.0,560.0,746.33,577.1
2016,10,10,9,45,845.0,96.0,2.05,22.0,595.5,763.31,585.81
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,777.31,592.45
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.0,776.2,589.82
2016,10,10,10,30,887.0,97.0,2.2,24.0,683.0,776.65,588.56
2016,10,10,10,45,893.0,98.0,2.25,25.0,701.5,771.05,582.09
2016,10,10,11,0,899.0,99.0,2.3,26.0,720.0,762.19,573.57
2016,10,10,11,15,902.5,99.5,2.35,26.5,731.0,747.79,562.52
2016,10,10,11,30,906.0,100.0,2.4,27.0,742.0,730.24,549.4
2016,10,10,11,45,906.0,100.5,2.5,27.5,744.5,707.27,531.75
2016,10,10,12,0,906.0,101.0,2.6,28.0,747.0,681.46,511.87
2016,10,10,12,15,904.5,100.5,2.65,28.0,741.5,651.05,489.2
2016,10,10,12,30,903.0,100.0,2.7,28.0,736.0,618.14,464.27
2016,10,10,12,45,891.5,103.0,2.8,28.0,720.5,580.69,435.59
2016,10,10,13,0,880.0,106.0,2.9,28.0,705.0,541.66,405.06
2016,10,10,13,15,873.0,104.5,2.95,27.5,683.5,496.98,370.29
2016,10,10,13,30,866.0,103.0,3.0,27.0,662.0,452.75,334.74
2016,10,10,13,45,852.0,102.5,3.1,27.0,632.5,405.69,295.53
2016,10,10,14,0,838.0,102.0,3.2,27.0,603.0,358.34,255.24
2016,10,10,14,15,822.5,99.5,3.25,26.5,567.5,308.83,213.14
2016,10,10,14,30,807.0,97.0,3.3,26.0,532.0,259.71,171.18
2016,10,10,14,45,780.5,95.5,3.4,26.0,490.0,210.18,130.01
2016,10,10,15,0,754.0,94.0,3.5,26.0,448.0,157.64,89.48
2016,10,10,15,15,725.0,90.0,3.5,25.0,402.5,109.71,58.99
2016,10,10,15,30,696.0,86.0,3.5,24.0,357.0,64.53,41.87
2016,10,10,15,45,647.5,81.5,3.5,23.5,307.5,55.59,42.44
2016,10,10,16,0,599.0,77.0,3.5,23.0,258.0,54.64,41.73
2016,10,10,16,15,537.5,69.0,3.45,22.0,209.0,50.69,38.39
2016,10,10,16,30,476.0,61.0,3.4,21.0,160.0,46.64,34.76
2016,10,10,16,45,375.5,50.0,3.35,20.0,114.5,39.55,28.26
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,30.49,19.41
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,15.36,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.34,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.48,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,18.09,8.28
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,29.72,19.16
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,45.13,32.59
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,60.66,45.98
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,76.55,59.45
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,92.29,72.54
2016,10,11,8,15,0.0,107.5,1.9,16.5,107.5,104.12,82.11
2016,10,11,8,30,0.0,120.0,1.9,17.0,120.0,115.96,91.53
2016,10,11,8,45,27.5,161.5,1.95,17.5,175.0,187.4,150.24
2016,10,11,9,0,55.0,203.0,2.0,18.0,230.0,252.74,202.37
2016,10,11,9,15,66.5,223.0,2.0,18.5,258.5,281.14,223.9
2016,10,11,9,30,78.0,243.0,2.0,19.0,287.0,309.24,244.98
2016,10,11,9,45,161.0,259.0,2.05,19.5,356.0,396.53,313.05
2016,10,11,10,0,244.0,275.0,2.1,20.0,425.0,472.99,370.83
2016,10,11,10,15,562.5,185.5,2.1,20.0,549.5,632.74,494.4
2016,10,11,10,30,881.0,96.0,2.1,20.0,674.0,767.16,591.76
2016,10,11,10,45,888.5,96.5,2.1,20.5,693.0,762.15,585.2
2016,10,11,11,0,896.0,97.0,2.1,21.0,712.0,753.88,577.8
2016,10,11,11,15,899.0,97.5,2.05,21.0,723.0,739.15,566.78
2016,10,11,11,30,902.0,98.0,2.0,21.0,734.0,721.32,553.52
2016,10,11,11,45,903.5,98.0,2.0,21.5,736.5,698.95,535.48
2016,10,11,12,0,905.0,98.0,2.0,22.0,739.0,673.69,515.22
2016,10,11,12,15,685.0,181.0,2.0,22.0,664.0,590.46,451.45
2016,10,11,12,30,465.0,264.0,2.0,22.0,589.0,512.56,391.56
2016,10,11,12,45,505.5,242.5,2.0,22.5,589.5,493.51,376.47
2016,10,11,13,0,546.0,221.0,2.0,23.0,590.0,470.69,357.63
2016,10,11,13,15,487.0,235.0,2.05,23.0,556.5,429.29,325.21
2016,10,11,13,30,428.0,249.0,2.1,23.0,523.0,391.29,295.33
2016,10,11,13,45,437.5,233.5,2.15,23.0,503.5,357.86,268.08
2016,10,11,14,0,447.0,218.0,2.2,23.0,484.0,323.13,239.14
2016,10,11,14,15,490.0,191.0,2.3,22.5,466.5,286.95,208.0
2016,10,11,14,30,533.0,164.0,2.4,22.0,449.0,246.5,172.61
2016,10,11,14,45,555.5,144.0,2.55,22.0,420.5,203.71,135.88
2016,10,11,15,0,578.0,124.0,2.7,22.0,392.0,157.87,98.68
2016,10,11,15,15,577.5,110.0,2.75,21.5,355.0,112.96,68.36
2016,10,11,15,30,577.0,96.0,2.8,21.0,318.0,68.07,53.58
2016,10,11,15,45,576.5,87.5,2.9,20.5,284.0,60.59,47.33
2016,10,11,16,0,576.0,79.0,3.0,20.0,250.0,56.63,43.99
2016,10,11,16,15,512.5,70.5,3.0,19.0,201.5,52.32,40.28
2016,10,11,16,30,449.0,62.0,3.0,18.0,153.0,47.88,36.26
2016,10,11,16,45,351.5,50.0,3.0,17.5,108.5,38.34,27.46
2016,10,11,17,0,254.0,38.0,3.0,17.0,64.0,29.77,18.7
2016,10,11,17,15,127.0,19.0,2.95,16.5,32.0,15.01,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.5,8.5,1.15,11.5,11.0,8.1,0.0
2016,10,12,6,30,129.0,17.0,1.3,12.0,22.0,74.47,0.0
2016,10,12,6,45,258.0,31.0,1.5,13.0,60.5,192.55,138.8
2016,10,12,7,0,387.0,45.0,1.7,14.0,99.0,285.27,228.49
2016,10,12,7,15,469.5,54.0,1.65,14.0,147.0,355.78,290.7
2016,10,12,7,30,552.0,63.0,1.6,14.0,195.0,430.25,353.59
2016,10,12,7,45,276.0,71.0,1.6,14.5,137.0,276.2,229.03
2016,10,12,8,0,0.0,79.0,1.6,15.0,79.0,75.06,58.04
2016,10,12,8,15,0.0,99.0,1.55,15.5,99.0,95.1,74.91
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,115.0,91.09
2016,10,12,8,45,11.0,151.0,1.5,17.0,156.5,155.48,123.95
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,196.08,156.04
2016,10,12,9,15,117.0,214.0,1.55,18.5,278.5,318.67,254.42
2016,10,12,9,30,212.0,245.0,1.6,19.0,363.0,421.98,333.95
2016,10,12,9,45,537.5,171.5,1.7,19.5,493.0,604.74,475.09
2016,10,12,10,0,863.0,98.0,1.8,20.0,623.0,769.64,593.4
2016,10,12,10,15,871.5,99.5,1.9,20.0,649.0,772.39,593.57
2016,10,12,10,30,880.0,101.0,2.0,20.0,675.0,771.88,593.19
2016,10,12,10,45,884.5,103.0,2.15,20.5,693.0,762.02,585.61
2016,10,12,11,0,889.0,105.0,2.3,21.0,711.0,753.01,578.75
2016,10,12,11,15,891.5,105.5,2.4,21.0,721.0,737.87,568.37
2016,10,12,11,30,894.0,106.0,2.5,21.0,731.0,719.68,555.14
2016,10,12,11,45,896.0,105.0,2.7,21.0,733.5,696.69,538.55
2016,10,12,12,0,898.0,104.0,2.9,21.0,736.0,670.84,519.44
2016,10,12,12,15,669.0,188.5,2.9,21.0,657.5,584.61,452.18
2016,10,12,12,30,440.0,273.0,2.9,21.0,579.0,504.17,389.26
2016,10,12,12,45,503.0,242.5,2.9,21.5,585.5,489.68,377.45
2016,10,12,13,0,566.0,212.0,2.9,22.0,592.0,469.91,360.59
2016,10,12,13,15,598.0,193.0,2.85,22.0,583.5,441.38,336.85
2016,10,12,13,30,630.0,174.0,2.8,22.0,575.0,408.06,308.64
2016,10,12,13,45,531.0,197.0,2.8,22.0,524.5,359.11,269.41
2016,10,12,14,0,432.0,220.0,2.8,22.0,474.0,317.81,236.73
2016,10,12,14,15,453.5,200.0,2.9,21.5,452.5,282.06,206.31
2016,10,12,14,30,475.0,180.0,3.0,21.0,431.0,244.01,173.55
2016,10,12,14,45,625.0,132.0,3.2,21.0,435.0,202.54,132.67
2016,10,12,15,0,775.0,84.0,3.4,21.0,439.0,149.52,84.4
2016,10,12,15,15,746.0,80.0,3.35,20.5,393.5,101.24,54.65
2016,10,12,15,30,717.0,76.0,3.3,20.0,348.0,50.51,38.57
2016,10,12,15,45,682.5,69.5,3.25,19.5,300.0,46.85,35.54
2016,10,12,16,0,648.0,63.0,3.2,19.0,252.0,43.85,32.98
2016,10,12,16,15,587.5,56.5,2.8,18.0,203.5,40.67,30.22
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,37.4,27.22
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,31.28,21.43
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,24.92,14.52
2016,10,12,17,15,167.5,15.5,1.55,15.0,32.0,12.28,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,16.2,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,115.35,79.88
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,208.63,166.97
2016,10,13,7,15,284.0,62.5,1.5,13.0,117.0,258.57,212.16
2016,10,13,7,30,326.0,79.0,1.7,13.0,155.0,310.54,257.62
2016,10,13,7,45,355.0,94.0,1.95,13.5,194.5,354.03,294.38
2016,10,13,8,0,384.0,109.0,2.2,14.0,234.0,397.93,330.29
2016,10,13,8,15,404.0,122.5,2.25,14.5,272.0,434.0,358.43
2016,10,13,8,30,424.0,136.0,2.3,15.0,310.0,469.41,385.26
2016,10,13,8,45,573.5,114.0,2.35,16.0,376.0,560.81,456.18
2016,10,13,9,0,723.0,92.0,2.4,17.0,442.0,649.83,522.05
2016,10,13,9,15,536.0,156.5,2.4,17.5,427.5,584.94,467.68
2016,10,13,9,30,349.0,221.0,2.4,18.0,413.0,506.79,403.38
2016,10,13,9,45,442.0,207.5,2.4,19.0,465.0,569.72,450.33
2016,10,13,10,0,535.0,194.0,2.4,20.0,517.0,621.5,487.16
2016,10,13,10,15,514.0,211.5,2.4,20.5,532.5,618.84,482.34
2016,10,13,10,30,493.0,229.0,2.4,21.0,548.0,613.91,476.32
2016,10,13,10,45,512.0,228.5,2.4,21.5,568.0,617.94,477.84
2016,10,13,11,0,531.0,228.0,2.4,22.0,588.0,619.64,477.57
2016,10,13,11,15,502.5,243.5,2.45,22.5,588.0,601.5,462.27
2016,10,13,11,30,474.0,259.0,2.5,23.0,588.0,582.18,446.27
2016,10,13,11,45,479.5,256.0,2.6,23.5,590.5,566.74,433.99
2016,10,13,12,0,485.0,253.0,2.7,24.0,593.0,549.54,420.26
2016,10,13,12,15,489.0,250.5,2.8,24.0,590.5,530.19,405.53
2016,10,13,12,30,493.0,248.0,2.9,24.0,588.0,509.23,389.34
2016,10,13,12,45,511.5,235.5,3.0,24.0,582.0,485.44,370.87
2016,10,13,13,0,530.0,223.0,3.1,24.0,576.0,459.29,350.08
2016,10,13,13,15,521.5,218.0,3.15,24.0,556.5,425.19,322.68
2016,10,13,13,30,513.0,213.0,3.2,24.0,537.0,390.79,294.55
2016,10,13,13,45,518.5,201.0,3.25,24.0,515.5,355.38,264.95
2016,10,13,14,0,524.0,189.0,3.3,24.0,494.0,318.81,233.83
2016,10,13,14,15,499.0,183.5,3.3,23.5,460.0,278.42,200.55
2016,10,13,14,30,474.0,178.0,3.3,23.0,426.0,239.88,168.95
2016,10,13,14,45,430.0,171.0,3.3,23.0,382.5,199.16,137.08
2016,10,13,15,0,386.0,164.0,3.3,23.0,339.0,162.67,110.67
2016,10,13,15,15,411.0,141.5,3.3,22.5,310.5,122.72,82.82
2016,10,13,15,30,436.0,119.0,3.3,22.0,282.0,82.31,65.62
2016,10,13,15,45,408.5,106.0,3.3,21.5,242.5,74.9,59.5
2016,10,13,16,0,381.0,93.0,3.3,21.0,203.0,67.16,52.91
2016,10,13,16,15,345.0,78.0,3.05,20.5,163.0,57.51,44.48
2016,10,13,16,30,309.0,63.0,2.8,20.0,123.0,47.43,35.46
2016,10,13,16,45,246.0,47.5,2.55,19.5,86.0,36.45,25.45
2016,10,13,17,0,183.0,32.0,2.3,19.0,49.0,25.01,13.93
2016,10,13,17,15,91.5,16.0,2.05,18.5,24.5,12.64,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.24,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.55,0.0
2016,10,14,7,15,0.0,9.0,4.2,16.5,9.0,8.33,1.34
2016,10,14,7,30,0.0,12.0,4.3,17.0,12.0,11.11,3.76
2016,10,14,7,45,0.0,15.5,4.45,17.5,15.5,14.36,6.54
2016,10,14,8,0,0.0,19.0,4.6,18.0,19.0,17.61,9.28
2016,10,14,8,15,0.0,22.0,4.75,18.0,22.0,20.41,11.63
2016,10,14,8,30,0.0,25.0,4.9,18.0,25.0,23.2,13.95
2016,10,14,8,45,98.0,116.0,5.05,18.5,163.0,195.11,159.19
2016,10,14,9,0,196.0,207.0,5.2,19.0,301.0,369.87,300.52
2016,10,14,9,15,123.0,217.0,5.25,19.5,277.5,325.81,262.15
2016,10,14,9,30,50.0,227.0,5.3,20.0,254.0,270.08,214.94
2016,10,14,9,45,25.0,159.5,5.35,20.5,173.0,176.61,139.11
2016,10,14,10,0,0.0,92.0,5.4,21.0,92.0,85.75,64.59
2016,10,14,10,15,1.0,135.5,5.35,21.0,136.5,128.21,98.89
2016,10,14,10,30,2.0,179.0,5.3,21.0,181.0,170.81,132.86
2016,10,14,10,45,1.0,147.0,5.3,21.5,148.0,138.79,106.83
2016,10,14,11,0,0.0,115.0,5.3,22.0,115.0,107.49,81.47
2016,10,14,11,15,0.0,65.5,5.2,22.0,65.5,61.03,44.0
2016,10,14,11,30,0.0,16.0,5.1,22.0,16.0,14.88,6.5
2016,10,14,11,45,0.0,64.0,5.1,22.0,64.0,59.64,42.88
2016,10,14,12,0,0.0,112.0,5.1,22.0,112.0,104.46,78.97
2016,10,14,12,15,0.0,120.5,5.05,22.0,120.5,112.3,85.23
2016,10,14,12,30,0.0,129.0,5.0,22.0,129.0,120.06,91.47
2016,10,14,12,45,0.0,78.5,5.0,22.0,78.5,73.17,53.84
2016,10,14,13,0,0.0,28.0,5.0,22.0,28.0,26.05,15.64
2016,10,14,13,15,0.0,20.0,4.9,22.0,20.0,18.6,9.58
2016,10,14,13,30,0.0,12.0,4.8,22.0,12.0,11.15,3.5
2016,10,14,13,45,0.0,11.0,4.7,22.0,11.0,10.22,2.75
2016,10,14,14,0,0.0,10.0,4.6,22.0,10.0,9.29,1.99
2016,10,14,14,15,0.0,15.0,4.45,21.5,15.0,13.93,5.86
2016,10,14,14,30,0.0,20.0,4.3,21.0,20.0,18.57,9.76
2016,10,14,14,45,0.0,13.0,4.15,21.0,13.0,12.06,4.39
2016,10,14,15,0,0.0,6.0,4.0,21.0,6.0,5.56,0.0
2016,10,14,15,15,25.5,76.0,3.8,20.5,85.5,69.93,51.93
2016,10,14,15,30,51.0,146.0,3.6,20.0,165.0,118.11,97.08
2016,10,14,15,45,43.5,126.0,3.4,20.0,140.5,103.24,84.34
2016,10,14,16,0,36.0,106.0,3.2,20.0,116.0,88.01,71.15
2016,10,14,16,15,25.5,86.0,2.9,19.5,92.5,72.43,57.55
2016,10,14,16,30,15.0,66.0,2.6,19.0,69.0,58.1,44.76
2016,10,14,16,45,7.5,46.0,2.3,19.0,47.5,41.08,29.33
2016,10,14,17,0,0.0,26.0,2.0,19.0,26.0,23.83,12.48
2016,10,14,17,15,0.0,13.0,1.75,18.5,13.0,12.39,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,60.58,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,178.25,116.53
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,276.22,218.4
2016,10,15,7,15,475.5,46.0,2.7,16.5,135.5,344.59,279.65
2016,10,15,7,30,559.0,54.0,3.0,17.0,181.0,417.33,341.9
2016,10,15,7,45,610.0,60.0,3.3,17.5,228.5,471.1,387.04
2016,10,15,8,0,661.0,66.0,3.6,18.0,276.0,525.86,431.35
2016,10,15,8,15,695.5,70.5,3.9,18.5,322.0,568.17,464.53
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,606.91,494.13
2016,10,15,8,45,753.5,78.5,4.5,19.5,410.0,638.6,517.29
2016,10,15,9,0,777.0,82.0,4.8,20.0,452.0,668.31,538.61
2016,10,15,9,15,794.5,84.5,4.95,20.5,489.5,690.24,553.27
2016,10,15,9,30,812.0,87.0,5.1,21.0,527.0,709.58,565.94
2016,10,15,9,45,828.5,87.5,5.35,21.5,559.5,723.1,574.66
2016,10,15,10,0,845.0,88.0,5.6,22.0,592.0,733.69,581.25
2016,10,15,10,15,599.5,178.5,5.75,22.0,544.0,646.42,512.26
2016,10,15,10,30,354.0,269.0,5.9,22.0,496.0,540.99,426.98
2016,10,15,10,45,246.5,292.5,6.05,22.5,452.5,479.92,377.21
2016,10,15,11,0,139.0,316.0,6.2,23.0,409.0,413.17,322.83
2016,10,15,11,15,218.5,312.5,6.3,23.0,461.5,457.87,358.51
2016,10,15,11,30,298.0,309.0,6.4,23.0,514.0,503.82,394.3
2016,10,15,11,45,300.5,308.0,6.5,23.0,515.0,492.53,385.16
2016,10,15,12,0,303.0,307.0,6.6,23.0,516.0,480.19,375.29
2016,10,15,12,15,203.0,311.0,6.65,23.0,451.0,409.53,319.5
2016,10,15,12,30,103.0,315.0,6.7,23.0,386.0,346.4,269.5
2016,10,15,12,45,101.0,309.0,6.75,23.0,377.5,333.22,259.19
2016,10,15,13,0,99.0,303.0,6.8,23.0,369.0,319.97,248.71
2016,10,15,13,15,99.0,293.0,6.75,22.5,357.0,304.16,236.62
2016,10,15,13,30,99.0,283.0,6.7,22.0,345.0,288.23,224.31
2016,10,15,13,45,60.0,248.5,6.7,22.0,286.0,238.95,185.85
2016,10,15,14,0,21.0,214.0,6.7,22.0,227.0,198.15,154.35
2016,10,15,14,15,10.5,139.5,6.65,21.5,146.0,130.12,100.46
2016,10,15,14,30,0.0,65.0,6.6,21.0,65.0,60.48,44.34
2016,10,15,14,45,0.0,93.5,6.55,21.0,93.5,86.56,65.94
2016,10,15,15,0,0.0,122.0,6.5,21.0,122.0,110.11,85.45
2016,10,15,15,15,0.0,85.5,6.3,20.5,85.5,78.82,60.0
2016,10,15,15,30,0.0,49.0,6.1,20.0,49.0,45.53,34.25
2016,10,15,15,45,0.0,41.5,5.95,20.0,41.5,38.54,28.19
2016,10,15,16,0,0.0,34.0,5.8,20.0,34.0,31.55,22.05
2016,10,15,16,15,0.0,27.0,5.6,19.5,27.0,25.04,16.29
2016,10,15,16,30,0.0,20.0,5.4,19.0,20.0,18.54,10.46
2016,10,15,16,45,0.0,13.5,5.2,18.5,13.5,12.5,4.99
2016,10,15,17,0,0.0,7.0,5.0,18.0,7.0,6.48,0.0
2016,10,15,17,15,0.0,3.5,4.95,18.0,3.5,3.34,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,17.0,1.0,0.95,0.0
2016,10,16,6,45,0.0,3.5,3.5,17.0,3.5,3.24,0.0
2016,10,16,7,0,0.0,6.0,3.6,17.0,6.0,5.55,0.0
2016,10,16,7,15,0.0,9.0,3.6,17.0,9.0,8.33,1.32
2016,10,16,7,30,0.0,12.0,3.6,17.0,12.0,11.11,3.75
2016,10,16,7,45,0.0,15.5,3.6,17.5,15.5,14.36,6.54
2016,10,16,8,0,0.0,19.0,3.6,18.0,19.0,17.61,9.29
2016,10,16,8,15,0.0,22.0,3.65,18.0,22.0,20.4,11.64
2016,10,16,8,30,0.0,25.0,3.7,18.0,25.0,23.2,13.97
2016,10,16,8,45,0.0,61.5,3.8,18.5,61.5,57.2,42.37
2016,10,16,9,0,0.0,98.0,3.9,19.0,98.0,92.09,71.04
2016,10,16,9,15,0.0,80.5,4.0,19.0,80.5,74.96,56.71
2016,10,16,9,30,0.0,63.0,4.1,19.0,63.0,58.63,43.1
2016,10,16,9,45,0.0,104.0,4.25,19.5,104.0,97.35,74.68
2016,10,16,10,0,0.0,145.0,4.4,20.0,145.0,137.07,106.55
2016,10,16,10,15,0.0,88.5,4.55,20.0,88.5,82.49,62.11
2016,10,16,10,30,0.0,32.0,4.7,20.0,32.0,29.77,18.9
2016,10,16,10,45,0.0,36.0,4.9,20.5,36.0,33.5,21.9
2016,10,16,11,0,0.0,40.0,5.1,21.0,40.0,37.23,24.87
2016,10,16,11,15,0.0,37.0,5.2,21.0,37.0,34.44,22.57
2016,10,16,11,30,0.0,34.0,5.3,21.0,34.0,31.65,20.27
2016,10,16,11,45,0.0,38.5,5.4,21.0,38.5,35.84,23.69
2016,10,16,12,0,0.0,43.0,5.5,21.0,43.0,40.04,27.12
2016,10,16,12,15,0.0,56.5,5.5,21.0,56.5,52.63,37.39
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,65.23,47.65
2016,10,16,12,45,0.0,49.5,5.55,21.0,49.5,46.09,32.09
2016,10,16,13,0,0.0,29.0,5.6,21.0,29.0,26.98,16.5
2016,10,16,13,15,0.0,31.0,5.75,21.0,31.0,28.84,18.05
2016,10,16,13,30,0.0,33.0,5.9,21.0,33.0,30.69,19.6
2016,10,16,13,45,18.0,130.0,6.05,21.0,140.5,124.56,95.89
2016,10,16,14,0,36.0,227.0,6.2,21.0,248.0,208.35,162.79
2016,10,16,14,15,18.0,123.5,6.3,21.0,134.0,115.7,88.7
2016,10,16,14,30,0.0,20.0,6.4,21.0,20.0,18.57,9.75
2016,10,16,14,45,18.0,95.5,6.5,21.0,103.5,88.74,66.99
2016,10,16,15,0,36.0,171.0,6.6,21.0,187.0,145.74,113.13
2016,10,16,15,15,21.5,148.5,6.35,20.5,157.5,129.5,101.2
2016,10,16,15,30,7.0,126.0,6.1,20.0,128.0,109.52,89.8
2016,10,16,15,45,3.5,108.5,5.9,19.5,109.5,94.9,77.39
2016,10,16,16,0,0.0,91.0,5.7,19.0,91.0,80.12,64.6
2016,10,16,16,15,252.5,68.0,5.35,18.5,113.0,50.13,38.3
2016,10,16,16,30,505.0,45.0,5.0,18.0,135.0,33.94,23.89
2016,10,16,16,45,391.5,36.0,4.7,17.5,92.0,28.08,18.24
2016,10,16,17,0,278.0,27.0,4.4,17.0,49.0,22.03,9.69
2016,10,16,17,15,139.0,13.5,4.3,16.5,24.5,12.87,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,36.0,12.0,1.2,13.0,13.0,27.12,0.0
2016,10,17,6,45,164.5,28.5,1.3,13.5,47.0,136.99,79.37
2016,10,17,7,0,293.0,45.0,1.4,14.0,81.0,231.2,181.91
2016,10,17,7,15,384.0,55.5,1.5,14.5,126.0,300.36,243.58
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,378.03,309.34
2016,10,17,7,45,545.5,71.0,1.75,15.5,219.5,440.33,361.01
2016,10,17,8,0,616.0,76.0,1.9,16.0,268.0,504.32,412.26
2016,10,17,8,15,654.5,81.5,1.9,16.5,314.0,549.13,446.29
2016,10,17,8,30,693.0,87.0,1.9,17.0,360.0,593.33,478.76
2016,10,17,8,45,727.5,88.5,1.9,17.5,403.5,628.93,503.94
2016,10,17,9,0,762.0,90.0,1.9,18.0,447.0,660.23,525.06
2016,10,17,9,15,781.0,93.0,1.9,18.0,485.0,683.4,540.51
2016,10,17,9,30,800.0,96.0,1.9,18.0,523.0,704.01,554.06
2016,10,17,9,45,813.0,98.5,1.9,18.5,555.0,716.9,560.97
2016,10,17,10,0,826.0,101.0,1.9,19.0,587.0,726.83,565.86
2016,10,17,10,15,649.5,165.5,1.9,19.0,557.5,663.95,517.2
2016,10,17,10,30,473.0,230.0,1.9,19.0,528.0,591.25,460.5
2016,10,17,10,45,441.0,248.0,1.9,19.5,532.0,577.41,448.5
2016,10,17,11,0,409.0,266.0,1.9,20.0,536.0,555.91,430.66
2016,10,17,11,15,390.5,276.0,1.95,20.0,537.0,542.05,419.73
2016,10,17,11,30,372.0,286.0,2.0,20.0,538.0,527.25,408.03
2016,10,17,11,45,625.0,193.5,2.1,20.5,618.0,592.28,458.45
2016,10,17,12,0,878.0,101.0,2.2,21.0,698.0,635.07,490.5
2016,10,17,12,15,876.0,100.5,2.3,21.0,692.0,605.15,466.98
2016,10,17,12,30,874.0,100.0,2.4,21.0,686.0,572.89,441.66
2016,10,17,12,45,875.0,96.5,2.55,21.0,673.0,537.16,413.3
2016,10,17,13,0,876.0,93.0,2.7,21.0,660.0,499.2,382.36
2016,10,17,13,15,868.5,92.0,2.75,21.0,638.5,457.75,347.61
2016,10,17,13,30,861.0,91.0,2.8,21.0,617.0,414.98,310.94
2016,10,17,13,45,852.5,88.5,2.85,21.0,589.0,365.61,268.38
2016,10,17,14,0,844.0,86.0,2.9,21.0,561.0,318.83,226.97
2016,10,17,14,15,829.0,83.5,2.95,20.5,526.0,269.94,184.14
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,221.39,141.98
2016,10,17,14,45,794.0,78.0,3.05,20.0,451.0,172.27,101.37
2016,10,17,15,0,774.0,75.0,3.1,20.0,411.0,124.47,66.67
2016,10,17,15,15,745.0,71.5,3.05,19.5,366.5,77.49,42.27
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,49.52,37.92
2016,10,17,15,45,672.0,63.5,3.0,19.0,274.5,43.35,32.56
2016,10,17,16,0,628.0,59.0,3.0,19.0,227.0,41.75,31.11
2016,10,17,16,15,561.5,52.5,2.65,18.0,179.5,38.44,28.15
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,35.06,24.96
2016,10,17,16,45,381.5,36.0,2.0,16.5,89.5,28.32,18.44
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,21.29,8.12
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,48.54,0.0
2016,10,18,6,45,234.5,24.0,1.3,12.0,48.0,162.35,87.35
2016,10,18,7,0,381.0,37.0,1.4,13.0,83.0,265.05,208.48
2016,10,18,7,15,469.5,45.5,1.7,13.5,129.0,335.42,272.59
2016,10,18,7,30,558.0,54.0,2.0,14.0,175.0,410.41,337.23
2016,10,18,7,45,616.0,59.5,2.35,15.0,223.5,467.1,384.69
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,525.07,431.34
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.0,564.63,462.38
2016,10,18,8,30,747.0,73.0,3.0,17.0,364.0,607.07,494.57
2016,10,18,8,45,777.5,74.5,3.2,17.5,408.0,641.14,519.44
2016,10,18,9,0,808.0,76.0,3.4,18.0,452.0,673.37,542.05
2016,10,18,9,15,423.5,144.5,3.45,18.0,343.0,479.24,388.1
2016,10,18,9,30,39.0,213.0,3.5,18.0,234.0,246.31,196.22
2016,10,18,9,45,244.0,213.5,3.55,18.5,355.5,412.29,331.72
2016,10,18,10,0,449.0,214.0,3.6,19.0,477.0,567.93,452.29
2016,10,18,10,15,670.5,150.0,3.6,19.0,560.5,660.02,523.83
2016,10,18,10,30,892.0,86.0,3.6,19.0,644.0,736.85,581.23
2016,10,18,10,45,897.0,87.0,3.6,19.5,661.5,730.17,574.08
2016,10,18,11,0,902.0,88.0,3.6,20.0,679.0,720.28,565.3
2016,10,18,11,15,905.0,88.5,3.55,20.0,689.5,705.31,553.4
2016,10,18,11,30,908.0,89.0,3.5,20.0,700.0,687.25,538.7
2016,10,18,11,45,911.5,88.0,3.5,20.5,702.5,664.95,519.93
2016,10,18,12,0,915.0,87.0,3.5,21.0,705.0,639.7,498.77
2016,10,18,12,15,913.5,86.5,3.5,21.0,699.0,609.18,474.3
2016,10,18,12,30,912.0,86.0,3.5,21.0,693.0,576.17,447.48
2016,10,18,12,45,908.5,85.0,3.5,21.0,679.5,539.33,417.2
2016,10,18,13,0,905.0,84.0,3.5,21.0,666.0,500.45,384.63
2016,10,18,13,15,898.0,83.0,3.5,21.0,644.5,458.2,348.7
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,414.55,310.8
2016,10,18,13,45,883.5,79.5,3.55,21.5,594.5,368.21,269.51
2016,10,18,14,0,876.0,77.0,3.6,22.0,566.0,320.94,226.92
2016,10,18,14,15,861.5,75.0,3.55,21.5,531.0,271.69,183.56
2016,10,18,14,30,847.0,73.0,3.5,21.0,496.0,222.58,140.92
2016,10,18,14,45,824.5,71.0,3.5,21.0,454.5,167.18,95.65
2016,10,18,15,0,802.0,69.0,3.5,21.0,413.0,118.57,61.16
2016,10,18,15,15,773.0,66.0,3.35,20.5,368.0,70.69,37.57
2016,10,18,15,30,744.0,63.0,3.2,20.0,323.0,45.67,34.41
2016,10,18,15,45,697.5,59.0,3.1,20.0,274.5,44.07,33.05
2016,10,18,16,0,651.0,55.0,3.0,20.0,226.0,42.53,31.63
2016,10,18,16,15,585.0,49.0,2.6,19.0,178.5,35.74,25.65
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,32.65,22.71
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,26.24,16.52
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,19.57,5.59
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
