Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,4.0,14.0,1.8,14.5,14.0,15.07,0.0
2016,10,29,7,0,8.0,28.0,2.0,15.0,28.0,33.45,17.69
2016,10,29,7,15,33.0,46.5,2.2,15.5,52.0,71.64,53.22
2016,10,29,7,30,58.0,65.0,2.4,16.0,76.0,113.8,89.75
2016,10,29,7,45,72.0,85.0,2.65,16.5,102.0,144.92,116.65
2016,10,29,8,0,86.0,105.0,2.9,17.0,128.0,176.01,143.01
2016,10,29,8,15,96.5,123.5,3.05,17.0,153.5,202.98,165.67
2016,10,29,8,30,107.0,142.0,3.2,17.0,179.0,229.86,187.84
2016,10,29,8,45,433.5,109.0,3.35,17.5,287.5,420.64,346.29
2016,10,29,9,0,760.0,76.0,3.5,18.0,396.0,604.2,491.35
2016,10,29,9,15,780.5,79.0,3.6,18.5,432.5,627.12,506.54
2016,10,29,9,30,801.0,82.0,3.7,19.0,469.0,647.57,520.44
2016,10,29,9,45,402.0,127.5,3.85,19.5,322.0,424.02,342.76
2016,10,29,10,0,3.0,173.0,4.0,20.0,175.0,167.51,131.13
2016,10,29,10,15,237.5,191.0,4.0,20.0,328.5,364.62,292.79
2016,10,29,10,30,472.0,209.0,4.0,20.0,482.0,543.28,431.95
2016,10,29,10,45,312.5,245.5,4.0,20.5,428.5,459.65,363.39
2016,10,29,11,0,153.0,282.0,4.0,21.0,375.0,379.46,298.1
2016,10,29,11,15,280.0,265.5,3.95,21.0,438.5,441.54,347.41
2016,10,29,11,30,407.0,249.0,3.9,21.0,502.0,492.29,386.51
2016,10,29,11,45,414.0,248.0,3.85,21.5,506.0,481.79,376.67
2016,10,29,12,0,421.0,247.0,3.8,22.0,510.0,472.55,367.88
2016,10,29,12,15,659.5,164.0,3.7,22.0,571.5,505.34,392.8
2016,10,29,12,30,898.0,81.0,3.6,22.0,633.0,521.35,402.91
2016,10,29,12,45,892.5,81.0,3.55,22.0,619.0,485.5,372.34
2016,10,29,13,0,887.0,81.0,3.5,22.0,605.0,447.8,339.89
2016,10,29,13,15,879.5,80.0,3.4,22.0,584.0,406.76,304.11
2016,10,29,13,30,872.0,79.0,3.3,22.0,563.0,364.41,266.61
2016,10,29,13,45,860.5,77.0,3.25,22.0,534.5,318.93,226.23
2016,10,29,14,0,849.0,75.0,3.2,22.0,506.0,268.54,181.8
2016,10,29,14,15,832.5,73.0,3.1,22.0,471.0,220.88,140.2
2016,10,29,14,30,816.0,71.0,3.0,22.0,436.0,173.68,100.96
2016,10,29,14,45,791.5,68.5,2.9,22.0,396.0,126.01,66.13
2016,10,29,15,0,767.0,66.0,2.8,22.0,356.0,80.09,41.09
2016,10,29,15,15,733.0,62.0,2.55,21.5,312.0,45.18,33.77
2016,10,29,15,30,699.0,58.0,2.3,21.0,268.0,43.5,32.41
2016,10,29,15,45,646.0,53.5,2.1,20.5,222.0,41.35,30.54
2016,10,29,16,0,593.0,49.0,1.9,20.0,176.0,35.84,25.62
2016,10,29,16,15,511.0,41.5,1.7,19.0,131.5,31.3,21.45
2016,10,29,16,30,429.0,34.0,1.5,18.0,87.0,26.65,16.84
2016,10,29,16,45,278.5,23.0,1.3,17.0,51.0,18.43,5.93
2016,10,29,17,0,128.0,12.0,1.1,16.0,15.0,11.44,0.0
2016,10,29,17,15,64.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,15.0,3.35,13.5,23.0,58.35,0.0
2016,10,30,7,0,206.0,30.0,3.6,14.0,46.0,156.68,98.29
2016,10,30,7,15,312.0,41.5,3.75,14.5,85.5,229.89,181.62
2016,10,30,7,30,418.0,53.0,3.9,15.0,125.0,308.26,251.07
2016,10,30,7,45,478.5,62.0,4.05,15.5,168.5,363.75,299.72
2016,10,30,8,0,539.0,71.0,4.2,16.0,212.0,420.79,348.05
2016,10,30,8,15,360.5,104.5,4.4,16.0,206.5,359.08,297.73
2016,10,30,8,30,182.0,138.0,4.6,16.0,201.0,271.68,224.52
2016,10,30,8,45,91.0,76.5,4.85,16.5,108.0,140.54,114.82
2016,10,30,9,0,0.0,15.0,5.1,17.0,15.0,13.91,6.13
2016,10,30,9,15,0.0,20.0,5.25,17.5,20.0,18.56,10.02
2016,10,30,9,30,0.0,25.0,5.4,18.0,25.0,23.21,13.87
2016,10,30,9,45,32.0,126.5,5.6,18.5,143.5,146.05,116.34
2016,10,30,10,0,64.0,228.0,5.8,19.0,262.0,273.73,219.51
2016,10,30,10,15,90.5,244.5,5.85,19.0,295.0,306.01,245.22
2016,10,30,10,30,117.0,261.0,5.9,19.0,328.0,344.62,275.81
2016,10,30,10,45,58.5,180.0,5.95,19.5,213.5,212.89,169.27
2016,10,30,11,0,0.0,99.0,6.0,20.0,99.0,92.36,70.22
2016,10,30,11,15,220.5,168.0,5.95,20.0,304.5,306.58,246.51
2016,10,30,11,30,441.0,237.0,5.9,20.0,510.0,503.93,401.36
2016,10,30,11,45,359.5,257.5,5.9,20.0,480.5,457.72,363.17
2016,10,30,12,0,278.0,278.0,5.9,20.0,451.0,418.37,331.0
2016,10,30,12,15,294.5,271.5,5.85,20.0,453.5,408.25,322.46
2016,10,30,12,30,311.0,265.0,5.8,20.0,456.0,396.44,312.29
2016,10,30,12,45,155.5,151.0,5.75,20.0,246.5,209.54,164.53
2016,10,30,13,0,0.0,37.0,5.7,20.0,37.0,34.41,22.78
2016,10,30,13,15,406.0,68.0,5.55,20.0,291.5,211.41,161.81
2016,10,30,13,30,812.0,99.0,5.4,20.0,546.0,355.83,265.11
2016,10,30,13,45,627.0,139.0,5.3,20.0,473.5,296.01,217.15
2016,10,30,14,0,442.0,179.0,5.2,20.0,401.0,252.05,184.49
2016,10,30,14,15,600.0,132.5,5.05,19.5,412.0,220.15,150.67
2016,10,30,14,30,758.0,86.0,4.9,19.0,423.0,175.4,106.4
2016,10,30,14,45,433.5,120.5,4.75,19.0,309.5,128.86,84.2
2016,10,30,15,0,109.0,155.0,4.6,19.0,196.0,125.41,96.31
2016,10,30,15,15,366.5,113.0,4.3,18.5,226.0,79.65,64.34
2016,10,30,15,30,624.0,71.0,4.0,18.0,256.0,50.01,38.53
2016,10,30,15,45,563.5,65.0,3.75,18.0,210.5,47.32,36.09
2016,10,30,16,0,503.0,59.0,3.5,18.0,165.0,44.65,33.51
2016,10,30,16,15,411.5,49.5,3.15,17.0,121.5,38.68,27.98
2016,10,30,16,30,320.0,40.0,2.8,16.0,78.0,32.54,21.84
2016,10,30,16,45,160.0,26.5,2.45,15.5,45.5,20.94,6.25
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,13.5,0.95,10.5,23.5,68.03,0.0
2016,10,31,7,0,260.0,27.0,0.9,11.0,47.0,174.64,103.79
2016,10,31,7,15,373.0,37.0,1.1,11.5,88.5,254.32,200.63
2016,10,31,7,30,486.0,47.0,1.3,12.0,130.0,335.85,272.8
2016,10,31,7,45,557.5,53.0,1.5,13.0,176.0,395.24,323.9
2016,10,31,8,0,629.0,59.0,1.7,14.0,222.0,456.69,374.68
2016,10,31,8,15,672.0,64.0,1.75,14.5,266.5,501.19,410.46
2016,10,31,8,30,715.0,69.0,1.8,15.0,311.0,542.22,442.34
2016,10,31,8,45,748.5,71.5,1.85,15.5,353.5,576.92,468.27
2016,10,31,9,0,782.0,74.0,1.9,16.0,396.0,609.92,492.19
2016,10,31,9,15,582.5,126.0,1.9,16.5,378.0,544.57,438.14
2016,10,31,9,30,383.0,178.0,1.9,17.0,360.0,455.55,366.19
2016,10,31,9,45,520.5,152.5,1.95,17.5,417.0,527.87,422.68
2016,10,31,10,0,658.0,127.0,2.0,18.0,474.0,594.22,472.28
2016,10,31,10,15,473.0,186.5,2.0,18.0,442.0,523.78,415.15
2016,10,31,10,30,288.0,246.0,2.0,18.0,410.0,448.74,354.84
2016,10,31,10,45,267.5,257.5,2.0,18.0,413.5,440.17,347.69
2016,10,31,11,0,247.0,269.0,2.0,18.0,417.0,424.8,335.08
2016,10,31,11,15,560.5,181.5,2.05,18.0,523.5,534.9,422.21
2016,10,31,11,30,874.0,94.0,2.1,18.0,630.0,622.3,488.53
2016,10,31,11,45,877.5,92.5,2.2,18.5,632.0,598.91,468.46
2016,10,31,12,0,881.0,91.0,2.3,19.0,634.0,573.99,447.67
2016,10,31,12,15,602.5,175.5,2.4,19.0,545.0,481.4,375.33
2016,10,31,12,30,324.0,260.0,2.5,19.0,456.0,396.95,309.43
2016,10,31,12,45,388.5,238.0,2.65,19.0,468.0,390.72,303.92
2016,10,31,13,0,453.0,216.0,2.8,19.0,480.0,379.08,292.99
2016,10,31,13,15,644.5,152.5,2.9,19.0,513.5,373.13,283.67
2016,10,31,13,30,836.0,89.0,3.0,19.0,547.0,351.63,259.45
2016,10,31,13,45,418.0,119.5,3.1,19.0,348.5,218.3,160.7
2016,10,31,14,0,0.0,150.0,3.2,19.0,150.0,136.04,106.6
2016,10,31,14,15,102.5,168.0,3.25,18.5,213.0,161.17,123.41
2016,10,31,14,30,205.0,186.0,3.3,18.0,276.0,179.84,134.34
2016,10,31,14,45,196.5,170.5,3.35,18.0,250.0,153.3,114.14
2016,10,31,15,0,188.0,155.0,3.4,18.0,224.0,127.54,96.75
2016,10,31,15,15,422.5,109.5,3.3,17.5,240.0,77.44,62.65
2016,10,31,15,30,657.0,64.0,3.2,17.0,256.0,44.62,33.94
2016,10,31,15,45,600.0,58.0,3.1,17.0,210.5,41.68,31.27
2016,10,31,16,0,543.0,52.0,3.0,17.0,165.0,38.71,28.42
2016,10,31,16,15,452.0,44.0,2.7,16.0,121.0,33.85,23.86
2016,10,31,16,30,361.0,36.0,2.4,15.0,77.0,28.89,18.72
2016,10,31,16,45,180.5,23.5,2.1,14.5,44.0,18.54,3.46
2016,10,31,17,0,0.0,11.0,1.8,14.0,11.0,10.48,0.0
2016,10,31,17,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.0,13.0,1.1,11.5,21.5,62.05,0.0
2016,11,1,7,0,236.0,26.0,1.1,12.0,43.0,160.32,86.54
2016,11,1,7,15,351.5,36.5,1.3,12.5,83.5,241.73,189.3
2016,11,1,7,30,467.0,47.0,1.5,13.0,124.0,323.98,262.26
2016,11,1,7,45,540.5,53.0,1.7,13.5,170.0,383.7,314.27
2016,11,1,8,0,614.0,59.0,1.9,14.0,216.0,445.56,366.26
2016,11,1,8,15,338.0,96.0,1.9,14.5,185.5,332.63,274.48
2016,11,1,8,30,62.0,133.0,1.9,15.0,155.0,181.29,147.52
2016,11,1,8,45,41.5,143.0,1.95,15.5,158.5,177.15,143.7
2016,11,1,9,0,21.0,153.0,2.0,16.0,162.0,164.64,132.47
2016,11,1,9,15,159.5,172.0,2.0,16.0,247.0,291.7,238.12
2016,11,1,9,30,298.0,191.0,2.0,16.0,332.0,412.27,334.33
2016,11,1,9,45,223.0,213.0,2.0,16.5,322.5,374.95,301.95
2016,11,1,10,0,148.0,235.0,2.0,17.0,313.0,345.42,276.33
2016,11,1,10,15,313.0,217.5,2.0,17.0,391.5,440.0,352.12
2016,11,1,10,30,478.0,200.0,2.0,17.0,470.0,531.94,422.87
2016,11,1,10,45,249.0,211.0,2.0,17.5,352.0,379.44,301.87
2016,11,1,11,0,20.0,222.0,2.0,18.0,234.0,222.86,175.31
2016,11,1,11,15,185.0,239.0,2.0,18.0,352.0,348.51,276.68
2016,11,1,11,30,350.0,256.0,2.0,18.0,470.0,460.3,362.46
2016,11,1,11,45,341.5,258.5,2.05,18.0,467.5,445.49,349.78
2016,11,1,12,0,333.0,261.0,2.1,18.0,465.0,429.98,337.23
2016,11,1,12,15,360.0,252.0,2.1,18.0,470.5,421.46,329.99
2016,11,1,12,30,387.0,243.0,2.1,18.0,476.0,410.51,320.51
2016,11,1,12,45,381.5,239.0,2.15,18.5,464.5,386.96,300.61
2016,11,1,13,0,376.0,235.0,2.2,19.0,453.0,362.9,280.15
2016,11,1,13,15,392.5,220.5,2.15,19.0,440.5,337.58,258.56
2016,11,1,13,30,409.0,206.0,2.1,19.0,428.0,308.66,233.62
2016,11,1,13,45,619.0,144.0,2.1,19.0,460.0,293.65,213.7
2016,11,1,14,0,829.0,82.0,2.1,19.0,492.0,260.81,176.79
2016,11,1,14,15,811.0,79.5,2.05,18.5,457.5,213.66,136.1
2016,11,1,14,30,793.0,77.0,2.0,18.0,423.0,167.17,98.14
2016,11,1,14,45,764.5,74.5,1.95,18.0,382.5,120.7,65.26
2016,11,1,15,0,736.0,72.0,1.9,18.0,342.0,76.46,43.2
2016,11,1,15,15,699.0,68.0,1.8,17.5,298.0,46.1,35.18
2016,11,1,15,30,662.0,64.0,1.7,17.0,254.0,44.83,34.15
2016,11,1,15,45,602.0,58.5,1.6,17.0,208.5,42.3,31.82
2016,11,1,16,0,542.0,53.0,1.5,17.0,163.0,39.79,29.37
2016,11,1,16,15,450.5,44.0,1.4,16.0,119.0,34.05,24.02
2016,11,1,16,30,359.0,35.0,1.3,15.0,75.0,28.13,17.96
2016,11,1,16,45,179.5,17.5,1.2,14.0,37.5,13.64,0.0
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,12.5,0.9,8.5,21.0,63.47,0.0
2016,11,2,7,0,247.0,25.0,0.9,9.0,42.0,162.08,77.98
2016,11,2,7,15,362.5,35.5,1.1,9.5,83.0,244.61,192.31
2016,11,2,7,30,478.0,46.0,1.3,10.0,124.0,326.68,266.36
2016,11,2,7,45,545.0,53.5,1.55,11.0,169.0,384.6,317.05
2016,11,2,8,0,612.0,61.0,1.8,12.0,214.0,444.41,367.32
2016,11,2,8,15,657.0,66.0,1.9,12.5,259.0,489.37,404.26
2016,11,2,8,30,702.0,71.0,2.0,13.0,304.0,534.04,439.64
2016,11,2,8,45,735.5,74.5,2.15,14.0,346.0,565.96,463.51
2016,11,2,9,0,769.0,78.0,2.3,15.0,388.0,599.68,487.91
2016,11,2,9,15,790.0,80.5,2.3,15.5,425.0,622.09,503.28
2016,11,2,9,30,811.0,83.0,2.3,16.0,462.0,641.99,516.45
2016,11,2,9,45,840.5,80.5,2.35,17.0,496.0,659.18,526.78
2016,11,2,10,0,870.0,78.0,2.4,18.0,530.0,669.77,532.13
2016,11,2,10,15,879.5,79.5,2.3,18.5,554.5,672.6,531.5
2016,11,2,10,30,889.0,81.0,2.2,19.0,579.0,672.27,528.52
2016,11,2,10,45,896.0,81.5,2.15,19.5,596.5,666.06,521.49
2016,11,2,11,0,903.0,82.0,2.1,20.0,614.0,656.66,512.11
2016,11,2,11,15,906.5,82.5,2.0,20.0,623.5,641.93,499.45
2016,11,2,11,30,910.0,83.0,1.9,20.0,633.0,624.15,484.42
2016,11,2,11,45,910.5,83.0,1.8,20.5,634.5,601.16,464.49
2016,11,2,12,0,911.0,83.0,1.7,21.0,636.0,575.39,442.32
2016,11,2,12,15,908.5,82.5,1.55,21.0,629.5,544.94,416.98
2016,11,2,12,30,906.0,82.0,1.4,21.0,623.0,512.11,389.43
2016,11,2,12,45,902.0,81.0,1.3,21.5,609.0,475.94,358.4
2016,11,2,13,0,898.0,80.0,1.2,22.0,595.0,437.82,325.35
2016,11,2,13,15,890.0,78.5,1.1,22.0,573.5,396.01,289.57
2016,11,2,13,30,882.0,77.0,1.0,22.0,552.0,352.94,252.14
2016,11,2,13,45,869.0,75.5,0.9,22.0,523.0,307.42,212.47
2016,11,2,14,0,856.0,74.0,0.8,22.0,494.0,257.15,169.08
2016,11,2,14,15,839.0,72.0,0.8,22.0,459.0,209.53,128.78
2016,11,2,14,30,822.0,70.0,0.8,22.0,424.0,162.4,91.15
2016,11,2,14,45,796.0,67.5,0.85,22.0,384.0,114.87,58.63
2016,11,2,15,0,770.0,65.0,0.9,22.0,344.0,69.23,37.11
2016,11,2,15,15,734.0,61.0,0.85,21.5,300.0,45.06,33.69
2016,11,2,15,30,698.0,57.0,0.8,21.0,256.0,43.35,32.29
2016,11,2,15,45,642.0,52.0,0.8,20.5,209.5,40.73,29.97
2016,11,2,16,0,586.0,47.0,0.8,20.0,163.0,34.82,24.66
2016,11,2,16,15,497.5,39.0,0.85,18.5,119.0,29.76,20.03
2016,11,2,16,30,409.0,31.0,0.9,17.0,75.0,24.55,14.66
2016,11,2,16,45,204.5,15.5,1.0,16.0,37.5,11.95,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,135.0,11.5,0.95,9.5,20.0,66.86,0.0
2016,11,3,7,0,270.0,23.0,0.9,10.0,40.0,168.35,66.73
2016,11,3,7,15,387.0,33.0,1.1,10.5,81.0,252.35,196.26
2016,11,3,7,30,504.0,43.0,1.3,11.0,122.0,334.75,271.19
2016,11,3,7,45,573.0,49.5,1.5,12.0,168.0,392.84,321.92
2016,11,3,8,0,642.0,56.0,1.7,13.0,214.0,452.93,372.18
2016,11,3,8,15,686.0,60.5,1.7,13.5,259.0,493.72,405.44
2016,11,3,8,30,730.0,65.0,1.7,14.0,304.0,538.06,439.98
2016,11,3,8,45,761.0,68.0,1.75,15.0,346.0,571.54,464.33
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,603.25,486.5
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.0,625.8,501.76
2016,11,3,9,30,834.0,76.0,1.8,17.0,462.0,645.8,514.78
2016,11,3,9,45,853.0,76.5,1.8,18.0,494.5,659.44,521.9
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,666.47,524.15
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,669.6,523.6
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,669.57,520.68
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.0,662.69,513.17
2016,11,3,11,0,904.0,81.0,1.5,21.0,610.0,652.66,503.38
2016,11,3,11,15,670.0,155.5,1.4,21.5,551.0,571.65,439.5
2016,11,3,11,30,436.0,230.0,1.3,22.0,492.0,487.0,373.51
2016,11,3,11,45,434.0,231.5,1.2,22.5,493.0,472.57,361.38
2016,11,3,12,0,432.0,233.0,1.1,23.0,494.0,456.83,347.68
2016,11,3,12,15,668.0,158.0,1.0,23.0,556.5,490.98,371.72
2016,11,3,12,30,904.0,83.0,0.9,23.0,619.0,508.75,381.33
2016,11,3,12,45,896.5,83.0,0.8,23.5,604.0,472.09,349.92
2016,11,3,13,0,889.0,83.0,0.7,24.0,589.0,433.73,317.19
2016,11,3,13,15,880.5,81.5,0.65,24.0,567.5,392.13,282.37
2016,11,3,13,30,872.0,80.0,0.6,24.0,546.0,349.33,245.93
2016,11,3,13,45,857.5,79.0,0.55,24.0,517.0,300.49,204.58
2016,11,3,14,0,843.0,78.0,0.5,24.0,488.0,254.83,165.52
2016,11,3,14,15,825.0,75.5,0.5,23.5,453.0,207.29,126.26
2016,11,3,14,30,807.0,73.0,0.5,23.0,418.0,160.38,89.69
2016,11,3,14,45,779.0,70.5,0.55,23.0,377.5,113.56,58.43
2016,11,3,15,0,751.0,68.0,0.6,23.0,337.0,68.88,38.3
2016,11,3,15,15,714.0,64.0,0.6,22.5,293.5,47.75,35.87
2016,11,3,15,30,677.0,60.0,0.6,22.0,250.0,42.02,30.99
2016,11,3,15,45,619.5,54.5,0.65,21.5,204.0,39.36,28.64
2016,11,3,16,0,562.0,49.0,0.7,21.0,158.0,36.69,26.14
2016,11,3,16,15,469.5,40.5,0.8,20.0,114.5,31.25,21.11
2016,11,3,16,30,377.0,32.0,0.9,19.0,71.0,25.65,15.23
2016,11,3,16,45,188.5,16.0,1.0,18.5,35.5,12.5,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,11.5,18.5,58.6,0.0
2016,11,4,7,0,232.0,23.0,1.0,12.0,37.0,148.96,42.05
2016,11,4,7,15,352.5,33.5,1.15,13.0,77.5,234.83,179.62
2016,11,4,7,30,473.0,44.0,1.3,14.0,118.0,318.08,254.53
2016,11,4,7,45,547.0,51.0,1.45,15.0,163.5,378.42,306.45
2016,11,4,8,0,621.0,58.0,1.6,16.0,209.0,441.03,358.07
2016,11,4,8,15,666.5,63.0,1.45,16.5,254.0,486.07,393.58
2016,11,4,8,30,712.0,68.0,1.3,17.0,299.0,530.84,427.13
2016,11,4,8,45,744.0,71.5,1.2,17.5,341.0,561.88,449.2
2016,11,4,9,0,776.0,75.0,1.1,18.0,383.0,594.47,471.43
2016,11,4,9,15,797.5,78.0,1.05,18.5,420.0,617.67,486.33
2016,11,4,9,30,819.0,81.0,1.0,19.0,457.0,638.36,499.0
2016,11,4,9,45,834.5,82.5,0.95,20.0,488.0,650.69,504.42
2016,11,4,10,0,850.0,84.0,0.9,21.0,519.0,660.1,507.58
2016,11,4,10,15,709.0,124.5,0.85,21.5,499.0,608.43,466.55
2016,11,4,10,30,568.0,165.0,0.8,22.0,479.0,547.76,419.75
2016,11,4,10,45,526.5,185.5,0.75,22.5,483.5,533.16,407.03
2016,11,4,11,0,485.0,206.0,0.7,23.0,488.0,516.97,392.79
2016,11,4,11,15,687.5,148.0,0.65,23.5,554.5,572.06,432.1
2016,11,4,11,30,890.0,90.0,0.6,24.0,621.0,612.58,458.9
2016,11,4,11,45,889.5,90.0,0.55,24.5,622.0,589.46,439.13
2016,11,4,12,0,889.0,90.0,0.5,25.0,623.0,563.68,417.99
2016,11,4,12,15,739.5,131.0,0.6,25.0,571.5,498.65,370.76
2016,11,4,12,30,590.0,172.0,0.7,25.0,520.0,439.66,327.56
2016,11,4,12,45,730.0,130.0,0.85,25.0,550.0,437.1,324.07
2016,11,4,13,0,870.0,88.0,1.0,25.0,580.0,425.37,311.55
2016,11,4,13,15,751.0,112.0,1.1,25.0,525.5,365.36,265.11
2016,11,4,13,30,632.0,136.0,1.2,25.0,471.0,314.83,226.11
2016,11,4,13,45,727.5,109.0,1.3,25.0,475.0,285.84,197.95
2016,11,4,14,0,823.0,82.0,1.4,25.0,479.0,251.14,163.94
2016,11,4,14,15,804.0,79.5,1.4,24.5,444.0,204.45,125.16
2016,11,4,14,30,785.0,77.0,1.4,24.0,409.0,158.53,89.39
2016,11,4,14,45,758.0,73.5,1.45,24.0,369.5,112.17,58.59
2016,11,4,15,0,731.0,70.0,1.5,24.0,330.0,67.89,38.99
2016,11,4,15,15,693.0,66.0,1.35,23.0,286.5,45.08,33.49
2016,11,4,15,30,655.0,62.0,1.2,22.0,243.0,43.75,32.47
2016,11,4,15,45,597.5,55.5,1.05,21.5,198.0,40.33,29.45
2016,11,4,16,0,540.0,49.0,0.9,21.0,153.0,36.83,26.23
2016,11,4,16,15,446.5,40.5,0.95,20.0,110.0,31.4,21.18
2016,11,4,16,30,353.0,32.0,1.0,19.0,67.0,25.82,15.15
2016,11,4,16,45,176.5,16.0,1.05,18.5,33.5,12.6,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,119.5,10.5,1.05,11.5,17.5,58.69,0.0
2016,11,5,7,0,239.0,21.0,1.0,12.0,35.0,148.17,21.26
2016,11,5,7,15,357.5,31.5,1.15,12.5,74.5,233.75,177.42
2016,11,5,7,30,476.0,42.0,1.3,13.0,114.0,315.5,252.82
2016,11,5,7,45,543.0,49.5,1.5,14.0,158.5,372.37,302.51
2016,11,5,8,0,610.0,57.0,1.7,15.0,203.0,431.24,351.72
2016,11,5,8,15,655.0,62.0,1.7,15.5,247.0,475.54,387.7
2016,11,5,8,30,700.0,67.0,1.7,16.0,291.0,519.58,422.03
2016,11,5,8,45,726.0,72.0,1.75,17.0,331.5,548.31,442.84
2016,11,5,9,0,752.0,77.0,1.8,18.0,372.0,578.44,463.87
2016,11,5,9,15,773.5,80.0,1.75,18.5,408.5,601.32,479.2
2016,11,5,9,30,795.0,83.0,1.7,19.0,445.0,621.77,492.29
2016,11,5,9,45,812.0,84.5,1.7,19.5,476.0,634.95,500.08
2016,11,5,10,0,829.0,86.0,1.7,20.0,507.0,645.28,505.65
2016,11,5,10,15,839.0,87.5,1.7,20.0,531.0,648.07,506.56
2016,11,5,10,30,849.0,89.0,1.7,20.0,555.0,647.8,505.24
2016,11,5,10,45,858.0,89.0,1.7,20.5,572.0,642.16,499.05
2016,11,5,11,0,867.0,89.0,1.7,21.0,589.0,633.4,490.55
2016,11,5,11,15,734.5,129.5,1.75,21.0,558.0,578.85,448.5
2016,11,5,11,30,602.0,170.0,1.8,21.0,527.0,523.97,406.21
2016,11,5,11,45,739.5,129.0,1.85,21.5,568.0,542.2,419.13
2016,11,5,12,0,877.0,88.0,1.9,22.0,609.0,552.16,424.48
2016,11,5,12,15,691.0,144.5,1.95,22.0,552.5,484.72,371.92
2016,11,5,12,30,505.0,201.0,2.0,22.0,496.0,422.73,323.97
2016,11,5,12,45,520.0,190.5,2.1,22.5,488.5,398.03,303.26
2016,11,5,13,0,535.0,180.0,2.2,23.0,481.0,371.22,280.18
2016,11,5,13,15,479.0,187.5,2.25,22.5,449.5,332.91,249.78
2016,11,5,13,30,423.0,195.0,2.3,22.0,418.0,297.87,221.96
2016,11,5,13,45,403.5,187.5,2.35,22.0,390.5,263.76,193.68
2016,11,5,14,0,384.0,180.0,2.4,22.0,363.0,233.84,168.82
2016,11,5,14,15,416.0,159.5,2.35,21.5,345.0,197.67,137.71
2016,11,5,14,30,448.0,139.0,2.3,21.0,327.0,161.35,107.5
2016,11,5,14,45,355.5,137.0,2.3,21.0,277.5,127.07,86.51
2016,11,5,15,0,263.0,135.0,2.3,21.0,228.0,106.35,78.88
2016,11,5,15,15,245.5,120.0,2.15,20.5,197.5,90.07,72.79
2016,11,5,15,30,228.0,105.0,2.0,20.0,167.0,79.96,64.15
2016,11,5,15,45,207.5,87.0,1.85,19.5,135.5,67.4,53.17
2016,11,5,16,0,187.0,69.0,1.7,19.0,104.0,54.41,41.6
2016,11,5,16,15,150.0,51.5,1.55,18.0,74.5,41.33,29.79
2016,11,5,16,30,113.0,34.0,1.4,17.0,45.0,27.83,16.64
2016,11,5,16,45,56.5,17.0,1.25,16.0,22.5,14.28,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,33.5,10.0,0.8,14.0,12.0,23.07,0.0
2016,11,6,7,0,67.0,20.0,0.8,14.0,24.0,62.11,0.0
2016,11,6,7,15,132.5,35.5,0.85,14.5,52.0,120.91,88.72
2016,11,6,7,30,198.0,51.0,0.9,15.0,80.0,183.98,145.74
2016,11,6,7,45,229.0,67.5,0.95,15.5,113.0,213.6,172.54
2016,11,6,8,0,260.0,84.0,1.0,16.0,146.0,253.89,206.81
2016,11,6,8,15,280.5,100.0,1.2,16.5,178.5,287.9,235.16
2016,11,6,8,30,301.0,116.0,1.4,17.0,211.0,321.66,262.5
2016,11,6,8,45,316.0,130.5,1.6,17.5,242.0,349.71,284.61
2016,11,6,9,0,331.0,145.0,1.8,18.0,273.0,376.95,305.58
2016,11,6,9,15,312.0,163.5,1.8,18.5,293.5,386.11,311.11
2016,11,6,9,30,293.0,182.0,1.8,19.0,314.0,393.41,315.08
2016,11,6,9,45,170.5,195.0,1.85,19.5,273.0,317.23,252.99
2016,11,6,10,0,48.0,208.0,1.9,20.0,232.0,241.02,190.29
2016,11,6,10,15,139.0,224.5,1.9,20.0,299.5,321.83,255.06
2016,11,6,10,30,230.0,241.0,1.9,20.0,367.0,392.74,310.04
2016,11,6,10,45,199.0,251.5,1.9,20.5,363.0,378.41,297.01
2016,11,6,11,0,168.0,262.0,1.9,21.0,359.0,363.91,284.43
2016,11,6,11,15,328.0,235.5,1.9,21.0,427.5,431.41,337.15
2016,11,6,11,30,488.0,209.0,1.9,21.0,496.0,491.55,382.31
2016,11,6,11,45,671.5,146.0,1.9,21.0,542.5,518.78,402.53
2016,11,6,12,0,855.0,83.0,1.9,21.0,589.0,532.61,411.87
2016,11,6,12,15,852.5,83.0,1.9,21.0,582.5,504.52,388.4
2016,11,6,12,30,850.0,83.0,1.9,21.0,576.0,474.2,363.0
2016,11,6,12,45,826.0,89.0,1.9,21.5,559.0,436.52,330.95
2016,11,6,13,0,802.0,95.0,1.9,22.0,542.0,399.6,299.04
2016,11,6,13,15,525.5,160.5,1.9,22.0,449.5,324.13,242.08
2016,11,6,13,30,249.0,226.0,1.9,22.0,357.0,270.62,204.43
2016,11,6,13,45,212.5,216.5,1.9,22.0,324.0,240.87,181.23
2016,11,6,14,0,176.0,207.0,1.9,22.0,291.0,211.99,158.99
2016,11,6,14,15,141.5,191.5,1.8,21.5,256.0,182.15,136.62
2016,11,6,14,30,107.0,176.0,1.7,21.0,221.0,155.62,117.35
2016,11,6,14,45,103.5,159.5,1.65,21.0,199.5,134.01,101.13
2016,11,6,15,0,100.0,143.0,1.6,21.0,178.0,112.83,86.53
2016,11,6,15,15,93.5,124.5,1.4,20.5,154.0,97.23,78.86
2016,11,6,15,30,87.0,106.0,1.2,20.0,130.0,84.04,67.59
2016,11,6,15,45,75.5,87.0,1.05,19.5,105.0,70.11,55.45
2016,11,6,16,0,64.0,68.0,0.9,19.0,80.0,55.79,42.73
2016,11,6,16,15,42.5,50.0,0.85,18.5,57.0,43.2,31.25
2016,11,6,16,30,21.0,32.0,0.8,18.0,34.0,28.29,16.6
2016,11,6,16,45,10.5,16.0,0.8,17.5,17.0,14.62,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,10.96,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,25.98,0.0
2016,11,7,7,15,114.5,35.5,0.8,14.5,52.0,112.87,81.43
2016,11,7,7,30,229.0,48.0,0.9,15.0,81.0,194.8,154.14
2016,11,7,7,45,265.5,63.5,1.0,15.5,115.0,236.82,191.08
2016,11,7,8,0,302.0,79.0,1.1,16.0,149.0,279.88,227.73
2016,11,7,8,15,324.5,93.5,1.05,16.5,183.0,314.3,255.91
2016,11,7,8,30,347.0,108.0,1.0,17.0,217.0,348.39,282.77
2016,11,7,8,45,362.0,122.0,1.0,18.0,249.0,376.71,303.74
2016,11,7,9,0,377.0,136.0,1.0,19.0,281.0,403.95,323.17
2016,11,7,9,15,457.0,134.0,0.95,20.0,326.5,453.31,359.43
2016,11,7,9,30,537.0,132.0,0.9,21.0,372.0,502.41,394.08
2016,11,7,9,45,558.0,136.5,0.9,22.0,401.0,519.72,404.22
2016,11,7,10,0,579.0,141.0,0.9,23.0,430.0,539.2,415.83
2016,11,7,10,15,598.0,143.0,0.8,23.0,454.0,548.42,420.75
2016,11,7,10,30,617.0,145.0,0.7,23.0,478.0,555.17,423.81
2016,11,7,10,45,567.5,167.0,0.65,23.5,481.0,533.53,405.43
2016,11,7,11,0,518.0,189.0,0.6,24.0,484.0,514.39,389.11
2016,11,7,11,15,512.5,194.5,0.6,24.0,490.0,503.96,380.76
2016,11,7,11,30,507.0,200.0,0.6,24.0,496.0,491.86,371.06
2016,11,7,11,45,476.5,210.0,0.65,24.5,489.0,468.84,352.96
2016,11,7,12,0,446.0,220.0,0.7,25.0,482.0,445.54,334.65
2016,11,7,12,15,478.5,207.5,0.75,25.0,486.0,432.53,324.52
2016,11,7,12,30,511.0,195.0,0.8,25.0,490.0,416.47,311.56
2016,11,7,12,45,513.0,189.5,0.9,25.0,479.5,390.59,291.18
2016,11,7,13,0,515.0,184.0,1.0,25.0,469.0,363.42,269.32
2016,11,7,13,15,494.0,181.5,1.05,25.0,446.5,329.71,242.21
2016,11,7,13,30,473.0,179.0,1.1,25.0,424.0,296.68,215.35
2016,11,7,13,45,496.0,162.5,1.15,25.0,407.5,264.27,187.5
2016,11,7,14,0,519.0,146.0,1.2,25.0,391.0,229.34,157.33
2016,11,7,14,15,503.5,137.0,1.2,24.5,360.0,191.53,127.01
2016,11,7,14,30,488.0,128.0,1.2,24.0,329.0,154.69,99.12
2016,11,7,14,45,466.0,119.0,1.2,24.0,296.0,118.5,75.25
2016,11,7,15,0,444.0,110.0,1.2,24.0,263.0,84.17,59.15
2016,11,7,15,15,419.5,98.0,1.05,23.5,227.0,70.13,54.87
2016,11,7,15,30,395.0,86.0,0.9,23.0,191.0,62.71,48.57
2016,11,7,15,45,355.5,73.0,0.8,22.5,154.0,54.22,41.18
2016,11,7,16,0,316.0,60.0,0.7,22.0,117.0,45.41,33.33
2016,11,7,16,15,250.0,46.0,0.7,21.5,82.5,35.43,24.26
2016,11,7,16,30,184.0,32.0,0.7,21.0,48.0,25.08,13.53
2016,11,7,16,45,92.0,16.0,0.75,20.5,24.0,12.64,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.5,13.5,12.87,0.0
2016,11,8,7,0,0.0,27.0,0.8,14.0,27.0,34.19,0.0
2016,11,8,7,15,216.0,33.0,0.9,14.5,63.5,165.92,119.4
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,284.83,224.78
2016,11,8,7,45,505.5,46.0,1.1,15.5,142.5,342.33,274.97
2016,11,8,8,0,579.0,53.0,1.2,16.0,185.0,402.32,325.31
2016,11,8,8,15,625.5,58.0,1.1,16.5,227.5,446.17,360.46
2016,11,8,8,30,672.0,63.0,1.0,17.0,270.0,489.98,393.9
2016,11,8,8,45,704.0,66.5,0.9,18.0,310.0,520.1,414.82
