Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,0,736.0,70.0,0.8,19.0,350.0,551.66,435.7
2016,11,8,9,15,757.5,72.5,0.7,19.5,385.0,573.59,449.39
2016,11,8,9,30,779.0,75.0,0.6,20.0,420.0,593.19,460.88
2016,11,8,9,45,797.0,76.5,0.55,21.0,450.5,606.85,467.38
2016,11,8,10,0,815.0,78.0,0.5,22.0,481.0,617.76,471.71
2016,11,8,10,15,654.0,130.5,0.45,22.5,464.0,568.69,432.36
2016,11,8,10,30,493.0,183.0,0.4,23.0,447.0,510.5,387.28
2016,11,8,10,45,462.5,198.0,0.35,23.5,451.5,498.13,376.58
2016,11,8,11,0,432.0,213.0,0.3,24.0,456.0,484.41,364.47
2016,11,8,11,15,641.5,149.0,0.3,24.0,517.5,535.71,402.21
2016,11,8,11,30,851.0,85.0,0.3,24.0,579.0,572.41,427.74
2016,11,8,11,45,849.5,86.0,0.3,24.5,580.0,551.37,409.97
2016,11,8,12,0,848.0,87.0,0.3,25.0,581.0,526.84,390.18
2016,11,8,12,15,845.5,86.5,0.35,25.0,575.0,497.95,368.16
2016,11,8,12,30,843.0,86.0,0.4,25.0,569.0,466.89,343.98
2016,11,8,12,45,836.0,85.5,0.45,25.5,555.0,431.91,315.66
2016,11,8,13,0,829.0,85.0,0.5,26.0,541.0,395.38,285.5
2016,11,8,13,15,820.5,84.0,0.55,26.0,520.5,356.5,253.41
2016,11,8,13,30,812.0,83.0,0.6,26.0,500.0,316.58,219.77
2016,11,8,13,45,798.5,81.0,0.65,26.0,472.5,273.64,183.47
2016,11,8,14,0,785.0,79.0,0.7,26.0,445.0,230.53,147.05
2016,11,8,14,15,766.0,76.5,0.7,26.0,412.0,186.14,110.8
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,142.57,77.97
2016,11,8,14,45,721.5,70.5,0.75,26.0,341.5,98.76,50.8
2016,11,8,15,0,696.0,67.0,0.8,26.0,304.0,56.91,35.48
2016,11,8,15,15,657.0,62.5,0.7,25.5,262.5,42.91,31.27
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,41.07,29.73
2016,11,8,15,45,559.0,52.0,0.55,24.5,178.0,37.95,26.97
2016,11,8,16,0,500.0,46.0,0.5,24.0,135.0,34.79,24.03
2016,11,8,16,15,404.5,37.0,0.6,23.0,95.0,28.79,18.49
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,22.59,11.21
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,13.34,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,12.5,11.5,33.55,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,88.37,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,174.39,123.28
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,251.41,198.7
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.5,313.02,252.23
2016,11,9,8,0,518.0,62.0,1.4,16.0,178.0,377.38,305.88
2016,11,9,8,15,567.5,68.5,1.4,16.5,220.5,423.44,343.49
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,469.54,379.72
2016,11,9,8,45,656.5,78.5,1.45,17.5,303.5,505.71,407.36
2016,11,9,9,0,696.0,82.0,1.5,18.0,344.0,540.71,433.3
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.0,564.45,450.04
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,586.02,464.81
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.0,602.54,475.2
2016,11,9,10,0,809.0,85.0,1.8,21.0,482.0,618.69,485.0
2016,11,9,10,15,820.0,86.5,1.7,21.5,506.0,622.14,484.87
2016,11,9,10,30,831.0,88.0,1.6,22.0,530.0,622.6,482.54
2016,11,9,10,45,838.5,89.0,1.55,22.5,546.5,617.31,476.29
2016,11,9,11,0,846.0,90.0,1.5,23.0,563.0,608.99,467.81
2016,11,9,11,15,849.5,90.5,1.4,23.0,572.5,594.77,455.57
2016,11,9,11,30,853.0,91.0,1.3,23.0,582.0,577.68,441.12
2016,11,9,11,45,853.0,91.0,1.25,23.5,583.5,555.38,422.2
2016,11,9,12,0,853.0,91.0,1.2,24.0,585.0,530.5,401.2
2016,11,9,12,15,850.0,91.0,1.15,24.0,578.5,501.71,377.77
2016,11,9,12,30,847.0,91.0,1.1,24.0,572.0,470.75,352.28
2016,11,9,12,45,847.5,87.5,1.05,24.5,559.5,435.91,322.74
2016,11,9,13,0,848.0,84.0,1.0,25.0,547.0,399.04,291.09
2016,11,9,13,15,838.0,83.0,0.9,25.0,525.5,359.01,256.98
2016,11,9,13,30,828.0,82.0,0.8,25.0,504.0,318.01,221.62
2016,11,9,13,45,812.0,81.0,0.75,25.5,476.0,274.74,184.19
2016,11,9,14,0,796.0,80.0,0.7,26.0,448.0,231.48,147.15
2016,11,9,14,15,776.0,77.0,0.65,26.0,414.0,186.08,110.22
2016,11,9,14,30,756.0,74.0,0.6,26.0,380.0,141.59,76.95
2016,11,9,14,45,725.5,71.5,0.6,26.0,341.5,98.02,50.63
2016,11,9,15,0,695.0,69.0,0.6,26.0,303.0,52.26,39.09
2016,11,9,15,15,655.5,64.0,0.55,25.5,261.0,44.24,32.42
2016,11,9,15,30,616.0,59.0,0.5,25.0,219.0,42.05,30.56
2016,11,9,15,45,554.5,52.5,0.5,24.5,176.0,38.52,27.44
2016,11,9,16,0,493.0,46.0,0.5,24.0,133.0,34.94,24.12
2016,11,9,16,15,396.5,36.5,0.6,23.0,93.0,28.47,18.17
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,21.76,10.2
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.5,11.0,10.48,0.0
2016,11,10,7,0,0.0,22.0,0.9,14.0,22.0,20.97,0.0
2016,11,10,7,15,195.0,31.0,1.15,14.5,57.0,152.55,104.4
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,262.09,206.12
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,320.82,257.74
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,382.16,309.4
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.0,426.94,346.36
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,471.77,381.92
2016,11,10,8,45,590.0,85.0,1.95,18.5,282.0,470.8,380.42
2016,11,10,9,0,541.0,102.0,2.0,19.0,304.0,465.57,375.28
2016,11,10,9,15,270.5,86.5,2.0,19.5,187.5,277.18,224.96
2016,11,10,9,30,0.0,71.0,2.0,20.0,71.0,66.07,49.22
2016,11,10,9,45,239.0,117.5,2.0,21.0,234.0,280.96,226.81
2016,11,10,10,0,478.0,164.0,2.0,22.0,397.0,489.45,386.5
2016,11,10,10,15,398.5,191.5,1.95,22.5,392.0,463.23,362.61
2016,11,10,10,30,319.0,219.0,1.9,23.0,387.0,428.91,334.32
2016,11,10,10,45,364.0,217.0,1.85,23.5,414.5,447.36,347.34
2016,11,10,11,0,409.0,215.0,1.8,24.0,442.0,469.49,362.35
2016,11,10,11,15,416.5,217.0,1.7,24.0,452.0,464.78,357.56
2016,11,10,11,30,424.0,219.0,1.6,24.0,462.0,458.33,351.56
2016,11,10,11,45,422.0,221.0,1.5,24.5,463.0,445.04,339.71
2016,11,10,12,0,420.0,223.0,1.4,25.0,464.0,430.47,326.88
2016,11,10,12,15,377.0,229.5,1.3,25.0,444.5,397.16,300.82
2016,11,10,12,30,334.0,236.0,1.2,25.0,425.0,368.0,277.92
2016,11,10,12,45,273.5,239.0,1.1,25.5,391.5,330.21,248.33
2016,11,10,13,0,213.0,242.0,1.0,26.0,358.0,296.35,222.07
2016,11,10,13,15,106.5,153.0,0.95,26.0,211.0,173.73,130.01
2016,11,10,13,30,0.0,64.0,0.9,26.0,64.0,59.55,42.52
2016,11,10,13,45,66.5,132.0,0.85,26.5,163.0,135.48,100.84
2016,11,10,14,0,133.0,200.0,0.8,27.0,262.0,195.19,144.0
2016,11,10,14,15,330.0,158.0,0.7,26.5,295.0,180.46,124.18
2016,11,10,14,30,527.0,116.0,0.6,26.0,328.0,145.52,89.58
2016,11,10,14,45,503.5,108.0,0.5,26.0,294.0,108.55,66.49
2016,11,10,15,0,480.0,100.0,0.4,26.0,260.0,73.53,57.03
2016,11,10,15,15,452.0,89.5,0.35,25.5,223.5,64.3,49.43
2016,11,10,15,30,424.0,79.0,0.3,25.0,187.0,57.83,43.96
2016,11,10,15,45,381.0,66.5,0.3,25.0,150.0,49.55,36.71
2016,11,10,16,0,338.0,54.0,0.3,25.0,113.0,40.98,29.06
2016,11,10,16,15,266.5,40.5,0.4,24.0,78.0,31.24,20.32
2016,11,10,16,30,195.0,27.0,0.5,23.0,43.0,21.16,9.26
2016,11,10,16,45,97.5,13.5,0.6,22.5,21.5,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,8.1,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,16.2,0.0
2016,11,11,7,15,125.0,30.0,1.35,15.0,46.5,108.03,70.08
2016,11,11,7,30,250.0,43.0,1.6,16.0,76.0,195.76,152.76
2016,11,11,7,45,299.5,57.5,1.85,17.0,111.5,243.13,194.75
2016,11,11,8,0,349.0,72.0,2.1,18.0,147.0,292.3,236.55
2016,11,11,8,15,381.0,84.5,2.05,18.5,183.0,330.41,268.28
2016,11,11,8,30,413.0,97.0,2.0,19.0,219.0,368.55,298.89
2016,11,11,8,45,443.0,105.0,2.0,19.5,253.5,399.86,323.33
2016,11,11,9,0,473.0,113.0,2.0,20.0,288.0,430.54,346.55
2016,11,11,9,15,558.0,106.5,2.05,20.5,333.0,482.36,386.11
2016,11,11,9,30,643.0,100.0,2.1,21.0,378.0,529.81,421.4
2016,11,11,9,45,623.0,114.5,2.2,22.0,399.0,532.76,420.91
2016,11,11,10,0,603.0,129.0,2.3,23.0,420.0,532.88,418.48
2016,11,11,10,15,490.0,167.0,2.35,23.5,411.5,493.39,385.99
2016,11,11,10,30,377.0,205.0,2.4,24.0,403.0,448.91,349.95
2016,11,11,10,45,278.0,228.0,2.5,24.5,376.5,405.3,314.86
2016,11,11,11,0,179.0,251.0,2.6,25.0,350.0,356.6,275.89
2016,11,11,11,15,124.5,250.0,2.65,25.0,319.5,317.89,245.64
2016,11,11,11,30,70.0,249.0,2.7,25.0,289.0,276.89,213.52
2016,11,11,11,45,72.5,250.5,2.75,25.0,292.0,275.65,212.51
2016,11,11,12,0,75.0,252.0,2.8,25.0,295.0,274.03,211.07
2016,11,11,12,15,81.0,251.0,2.75,25.0,297.0,271.34,208.76
2016,11,11,12,30,87.0,250.0,2.7,25.0,299.0,268.01,205.91
2016,11,11,12,45,58.0,230.5,2.7,25.0,263.0,233.52,179.27
2016,11,11,13,0,29.0,211.0,2.7,25.0,227.0,201.49,154.69
2016,11,11,13,15,16.5,189.0,2.6,24.5,198.0,177.24,136.27
2016,11,11,13,30,4.0,167.0,2.5,24.0,169.0,152.86,117.7
2016,11,11,13,45,2.0,156.0,2.45,24.0,157.0,141.77,109.15
2016,11,11,14,0,0.0,145.0,2.4,24.0,145.0,130.92,100.75
2016,11,11,14,15,108.5,154.5,2.3,23.5,198.0,146.77,109.21
2016,11,11,14,30,217.0,164.0,2.2,23.0,251.0,152.11,109.51
2016,11,11,14,45,202.0,150.0,2.15,22.5,224.5,130.58,95.33
2016,11,11,15,0,187.0,136.0,2.1,22.0,198.0,106.18,86.06
2016,11,11,15,15,173.5,118.5,1.9,21.5,169.5,93.09,75.05
2016,11,11,15,30,160.0,101.0,1.7,21.0,141.0,80.41,64.16
2016,11,11,15,45,138.5,82.5,1.55,20.5,112.5,66.7,52.15
2016,11,11,16,0,117.0,64.0,1.4,20.0,84.0,52.61,39.6
2016,11,11,16,15,79.5,46.0,1.3,19.0,57.5,38.49,26.78
2016,11,11,16,30,42.0,28.0,1.2,18.0,31.0,24.03,10.99
2016,11,11,16,45,21.0,14.0,1.15,17.5,15.5,13.34,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,72.0,0.0
2016,11,12,7,15,272.5,25.5,0.85,14.5,53.5,176.94,112.06
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,262.61,204.05
2016,11,12,7,45,481.5,44.5,1.0,16.0,129.5,320.83,255.47
2016,11,12,8,0,559.0,52.0,1.1,17.0,171.0,381.81,306.32
2016,11,12,8,15,609.0,57.5,1.05,17.5,213.5,427.07,343.09
2016,11,12,8,30,659.0,63.0,1.0,18.0,256.0,472.47,378.34
2016,11,12,8,45,694.0,66.5,1.0,18.5,296.0,503.44,401.66
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,536.27,425.47
2016,11,12,9,15,752.5,73.0,0.95,19.0,371.5,559.68,441.97
2016,11,12,9,30,776.0,76.0,0.9,19.0,407.0,580.81,456.36
2016,11,12,9,45,799.5,76.0,0.9,19.5,438.5,596.02,465.76
2016,11,12,10,0,823.0,76.0,0.9,20.0,470.0,608.51,472.98
2016,11,12,10,15,834.5,77.0,0.85,20.5,494.0,611.74,472.83
2016,11,12,10,30,846.0,78.0,0.8,21.0,518.0,611.97,470.5
2016,11,12,10,45,855.0,78.5,0.75,22.0,535.0,604.77,461.99
2016,11,12,11,0,864.0,79.0,0.7,23.0,552.0,597.25,453.15
2016,11,12,11,15,867.5,79.5,0.75,23.0,561.5,583.49,442.51
2016,11,12,11,30,871.0,80.0,0.8,23.0,571.0,566.84,429.58
2016,11,12,11,45,871.5,80.5,0.85,23.5,573.0,545.76,412.36
2016,11,12,12,0,872.0,81.0,0.9,24.0,575.0,522.02,392.87
2016,11,12,12,15,716.5,126.0,1.0,24.0,529.0,463.08,348.52
2016,11,12,12,30,561.0,171.0,1.1,24.0,483.0,408.45,307.36
2016,11,12,12,45,705.0,126.0,1.25,24.5,508.5,404.41,301.19
2016,11,12,13,0,849.0,81.0,1.4,25.0,534.0,389.14,284.46
2016,11,12,13,15,658.5,126.5,1.45,24.5,470.0,329.38,239.36
2016,11,12,13,30,468.0,172.0,1.5,24.0,406.0,282.39,205.38
2016,11,12,13,45,415.5,171.5,1.6,24.0,371.0,245.02,175.89
2016,11,12,14,0,363.0,171.0,1.7,24.0,336.0,214.37,152.17
2016,11,12,14,15,563.5,120.5,1.7,23.5,353.5,181.19,117.0
2016,11,12,14,30,764.0,70.0,1.7,23.0,371.0,133.43,71.98
2016,11,12,14,45,736.0,67.0,1.7,23.0,333.0,89.59,46.05
2016,11,12,15,0,708.0,64.0,1.7,23.0,295.0,47.91,35.9
2016,11,12,15,15,667.5,59.5,1.6,22.5,253.5,45.19,33.65
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,39.22,28.47
2016,11,12,15,45,563.0,49.0,1.45,21.5,169.0,35.97,25.54
2016,11,12,16,0,499.0,43.0,1.4,21.0,126.0,32.7,22.43
2016,11,12,16,15,396.0,34.0,1.4,20.0,86.5,26.57,16.63
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,20.23,7.74
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,134.0,13.0,0.6,13.0,17.0,67.68,0.0
2016,11,13,7,15,267.5,25.0,0.65,13.5,51.5,171.85,102.85
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,259.63,201.2
2016,11,13,7,45,474.0,45.5,0.75,14.5,127.0,316.42,252.21
2016,11,13,8,0,547.0,54.0,0.8,15.0,168.0,375.77,302.32
2016,11,13,8,15,598.0,59.5,0.75,15.0,210.5,421.21,339.91
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,466.8,376.09
2016,11,13,8,45,681.5,70.0,0.65,15.5,292.5,500.55,401.11
2016,11,13,9,0,714.0,75.0,0.6,16.0,332.0,532.93,424.11
2016,11,13,9,15,738.0,78.0,0.55,16.0,368.0,553.68,438.58
2016,11,13,9,30,762.0,81.0,0.5,16.0,404.0,574.95,452.98
2016,11,13,9,45,782.0,82.5,0.5,16.5,434.5,589.58,461.89
2016,11,13,10,0,802.0,84.0,0.5,17.0,465.0,601.5,468.66
2016,11,13,10,15,814.0,85.5,0.55,18.0,489.0,605.58,469.33
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,606.7,467.82
2016,11,13,10,45,837.0,87.5,0.65,20.0,531.0,603.09,462.87
2016,11,13,11,0,848.0,88.0,0.7,21.0,549.0,596.42,455.64
2016,11,13,11,15,852.0,88.5,0.75,21.5,558.5,582.63,444.06
2016,11,13,11,30,856.0,89.0,0.8,22.0,568.0,565.96,430.24
2016,11,13,11,45,857.0,89.0,0.85,22.5,570.0,544.36,412.63
2016,11,13,12,0,858.0,89.0,0.9,23.0,572.0,520.14,392.76
2016,11,13,12,15,855.5,88.5,0.95,23.0,566.0,491.26,369.8
2016,11,13,12,30,853.0,88.0,1.0,23.0,560.0,460.2,344.6
2016,11,13,12,45,851.0,86.0,1.05,23.5,547.0,425.85,315.64
2016,11,13,13,0,849.0,84.0,1.1,24.0,534.0,389.61,284.56
2016,11,13,13,15,839.5,82.5,1.1,24.0,513.0,349.62,250.47
2016,11,13,13,30,830.0,81.0,1.1,24.0,492.0,308.64,215.02
2016,11,13,13,45,815.5,79.5,1.1,24.0,464.5,265.66,177.9
2016,11,13,14,0,801.0,78.0,1.1,24.0,437.0,222.55,141.03
2016,11,13,14,15,781.5,75.0,1.05,23.5,404.0,177.47,104.5
2016,11,13,14,30,762.0,72.0,1.0,23.0,371.0,133.23,71.96
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.5,89.57,46.66
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,49.25,37.06
2016,11,13,15,15,662.5,61.5,0.9,22.5,252.0,42.86,31.65
2016,11,13,15,30,621.0,57.0,0.8,22.0,210.0,40.99,30.02
2016,11,13,15,45,557.0,50.5,0.7,21.5,167.5,37.38,26.76
2016,11,13,16,0,493.0,44.0,0.6,21.0,125.0,33.73,23.31
2016,11,13,16,15,389.5,34.5,0.7,20.0,85.5,27.16,17.08
2016,11,13,16,30,286.0,25.0,0.8,19.0,46.0,20.36,7.17
2016,11,13,16,45,143.0,12.5,0.9,18.5,23.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,140.0,12.0,0.6,12.0,16.0,68.74,0.0
2016,11,14,7,15,277.5,23.5,0.55,12.5,50.0,172.48,95.72
2016,11,14,7,30,415.0,35.0,0.5,13.0,84.0,262.64,202.74
2016,11,14,7,45,494.0,42.5,0.5,14.0,126.0,321.23,255.01
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,382.7,305.87
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,428.45,342.7
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,474.36,377.94
2016,11,14,8,45,337.5,78.0,0.4,16.5,174.5,301.03,242.81
2016,11,14,9,0,0.0,95.0,0.4,17.0,95.0,90.69,70.03
2016,11,14,9,15,0.0,107.5,0.4,17.5,107.5,102.72,80.34
2016,11,14,9,30,0.0,120.0,0.4,18.0,120.0,114.69,89.78
2016,11,14,9,45,8.0,147.0,0.45,18.5,151.0,146.37,115.21
2016,11,14,10,0,16.0,174.0,0.5,19.0,182.0,177.83,139.94
2016,11,14,10,15,38.0,195.5,0.5,19.5,215.0,218.53,171.68
2016,11,14,10,30,60.0,217.0,0.5,20.0,248.0,251.91,197.05
2016,11,14,10,45,73.5,228.0,0.55,20.5,267.5,268.27,209.02
2016,11,14,11,0,87.0,239.0,0.6,21.0,287.0,283.86,220.37
2016,11,14,11,15,86.0,244.0,0.55,21.5,292.0,284.35,219.7
2016,11,14,11,30,85.0,249.0,0.5,22.0,297.0,284.54,218.92
2016,11,14,11,45,85.0,250.0,0.45,22.5,298.0,281.09,215.44
2016,11,14,12,0,85.0,251.0,0.4,23.0,299.0,277.38,211.8
2016,11,14,12,15,473.0,168.5,0.4,23.0,429.0,383.22,290.35
2016,11,14,12,30,861.0,86.0,0.4,23.0,559.0,459.35,340.92
2016,11,14,12,45,857.5,84.5,0.45,23.5,546.0,424.71,311.25
2016,11,14,13,0,854.0,83.0,0.5,24.0,533.0,388.24,280.59
2016,11,14,13,15,845.0,81.5,0.55,24.0,512.0,348.33,247.22
2016,11,14,13,30,836.0,80.0,0.6,24.0,491.0,307.37,212.34
2016,11,14,13,45,822.5,78.0,0.7,24.5,464.0,264.04,175.14
2016,11,14,14,0,809.0,76.0,0.8,25.0,437.0,220.48,138.08
2016,11,14,14,15,789.0,73.5,0.85,24.5,403.5,175.53,102.09
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,131.43,70.13
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,87.14,44.87
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,47.69,35.56
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,45.49,33.84
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,39.48,28.7
2016,11,14,15,45,565.5,49.0,0.85,21.5,166.0,36.23,25.75
2016,11,14,16,0,501.0,43.0,0.8,21.0,123.0,32.97,22.62
2016,11,14,16,15,395.0,33.5,0.85,19.5,83.5,26.36,16.37
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,19.5,5.96
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,15.0,87.64,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,49.5,185.88,93.3
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,277.22,214.86
2016,11,15,7,45,545.5,36.5,1.55,13.0,125.5,333.53,267.94
2016,11,15,8,0,618.0,43.0,1.8,14.0,167.0,391.97,318.63
2016,11,15,8,15,664.0,47.0,1.9,14.5,209.0,434.58,355.17
2016,11,15,8,30,710.0,51.0,2.0,15.0,251.0,476.9,389.99
2016,11,15,8,45,383.5,96.5,2.1,15.5,206.5,349.06,286.69
2016,11,15,9,0,57.0,142.0,2.2,16.0,162.0,183.8,148.76
2016,11,15,9,15,435.0,101.5,2.3,16.5,280.5,389.6,320.28
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,577.76,467.87
2016,11,15,9,45,801.5,71.0,2.5,17.5,424.5,583.16,469.17
2016,11,15,10,0,790.0,81.0,2.6,18.0,450.0,585.31,469.1
2016,11,15,10,15,548.5,146.0,2.65,18.0,408.5,500.1,400.66
2016,11,15,10,30,307.0,211.0,2.7,18.0,367.0,408.11,326.33
2016,11,15,10,45,303.5,220.0,2.8,18.5,378.5,408.67,325.91
2016,11,15,11,0,300.0,229.0,2.9,19.0,390.0,408.05,324.12
2016,11,15,11,15,340.5,225.0,2.95,19.0,411.0,418.13,331.6
2016,11,15,11,30,381.0,221.0,3.0,19.0,432.0,425.82,336.95
2016,11,15,11,45,382.5,221.0,3.15,19.5,433.5,414.31,326.63
2016,11,15,12,0,384.0,221.0,3.3,20.0,435.0,401.58,315.3
2016,11,15,12,15,337.0,228.0,3.4,20.0,414.0,371.56,291.02
2016,11,15,12,30,290.0,235.0,3.5,20.0,393.0,343.14,268.07
2016,11,15,12,45,198.5,234.5,3.65,20.0,341.5,292.16,228.07
2016,11,15,13,0,107.0,234.0,3.8,20.0,290.0,248.66,194.41
2016,11,15,13,15,53.5,141.0,3.85,19.5,169.0,145.7,113.07
2016,11,15,13,30,0.0,48.0,3.9,19.0,48.0,44.62,31.6
2016,11,15,13,45,0.0,45.0,3.95,19.0,45.0,41.82,29.37
2016,11,15,14,0,0.0,42.0,4.0,19.0,42.0,39.02,27.09
2016,11,15,14,15,0.0,83.0,3.95,18.5,83.0,76.95,58.89
2016,11,15,14,30,0.0,124.0,3.9,18.0,124.0,110.75,87.19
2016,11,15,14,45,0.0,111.5,3.85,18.0,111.5,99.23,77.71
2016,11,15,15,0,0.0,99.0,3.8,18.0,99.0,87.83,71.64
2016,11,15,15,15,0.0,84.5,3.65,17.5,84.5,75.5,60.96
2016,11,15,15,30,0.0,70.0,3.5,17.0,70.0,63.03,49.98
2016,11,15,15,45,0.0,56.0,3.35,16.5,56.0,50.81,39.05
2016,11,15,16,0,0.0,42.0,3.2,16.0,42.0,38.48,27.85
2016,11,15,16,15,0.0,28.5,2.85,15.5,28.5,26.43,16.64
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,13.91,2.14
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,7.15,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,1.6,9.0,14.0,13.34,0.0
2016,11,16,7,15,225.0,23.5,1.95,9.5,48.5,145.07,62.19
2016,11,16,7,30,450.0,33.0,2.3,10.0,83.0,273.76,213.36
2016,11,16,7,45,537.0,39.5,2.65,11.0,126.5,335.37,272.2
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,396.09,325.85
2016,11,16,8,15,674.5,51.0,3.25,12.5,213.5,442.5,366.48
2016,11,16,8,30,725.0,56.0,3.5,13.0,257.0,488.68,405.4
2016,11,16,8,45,758.5,59.5,3.75,13.5,298.0,522.65,433.31
2016,11,16,9,0,792.0,63.0,4.0,14.0,339.0,555.0,459.02
2016,11,16,9,15,814.5,65.5,4.05,14.0,375.5,577.63,476.8
2016,11,16,9,30,837.0,68.0,4.1,14.0,412.0,597.81,492.23
2016,11,16,9,45,851.0,70.0,4.15,14.5,442.5,609.54,499.8
2016,11,16,10,0,865.0,72.0,4.2,15.0,473.0,618.36,504.94
2016,11,16,10,15,875.5,73.5,4.2,15.0,497.5,618.47,504.03
2016,11,16,10,30,886.0,75.0,4.2,15.0,522.0,618.81,503.09
2016,11,16,10,45,890.5,76.5,4.2,15.5,538.5,612.45,495.88
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,603.02,486.21
2016,11,16,11,15,665.0,142.0,4.2,16.0,499.5,524.79,422.38
2016,11,16,11,30,435.0,206.0,4.2,16.0,444.0,443.66,356.38
2016,11,16,11,45,437.5,206.0,4.25,16.0,446.5,430.97,345.66
2016,11,16,12,0,440.0,206.0,4.3,16.0,449.0,416.8,333.32
2016,11,16,12,15,665.5,143.5,4.25,16.0,506.5,448.05,356.02
2016,11,16,12,30,891.0,81.0,4.2,16.0,564.0,464.08,364.45
2016,11,16,12,45,883.5,80.5,4.2,16.0,550.0,428.54,332.61
2016,11,16,13,0,876.0,80.0,4.2,16.0,536.0,389.06,297.18
2016,11,16,13,15,866.5,79.0,4.15,16.0,515.0,348.82,260.46
2016,11,16,13,30,857.0,78.0,4.1,16.0,494.0,307.51,222.43
2016,11,16,13,45,837.5,77.5,4.1,16.0,465.0,263.44,182.46
2016,11,16,14,0,818.0,77.0,4.1,16.0,436.0,219.6,143.39
2016,11,16,14,15,797.5,74.5,4.0,15.5,402.5,174.37,105.38
2016,11,16,14,30,777.0,72.0,3.9,15.0,369.0,130.03,72.1
2016,11,16,14,45,742.5,69.5,3.85,15.0,329.5,86.18,47.06
2016,11,16,15,0,708.0,67.0,3.8,15.0,290.0,45.94,35.4
2016,11,16,15,15,664.5,62.5,3.5,14.5,248.0,44.07,33.8
2016,11,16,15,30,621.0,58.0,3.2,14.0,206.0,42.23,32.12
2016,11,16,15,45,547.0,51.5,2.95,13.5,162.5,38.64,28.74
2016,11,16,16,0,473.0,45.0,2.7,13.0,119.0,35.03,25.17
2016,11,16,16,15,362.0,34.5,2.4,12.0,80.0,27.52,17.77
2016,11,16,16,30,251.0,24.0,2.1,11.0,41.0,19.71,4.64
2016,11,16,16,45,125.5,12.0,1.85,10.5,20.5,11.44,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.0,123.84,41.44
2016,11,17,7,30,394.0,34.0,0.9,7.0,76.0,247.3,192.22
2016,11,17,7,45,490.5,41.0,1.0,7.5,119.0,312.54,254.12
2016,11,17,8,0,587.0,48.0,1.1,8.0,162.0,381.49,314.2
2016,11,17,8,15,640.0,53.0,1.2,8.5,205.0,427.47,353.97
2016,11,17,8,30,693.0,58.0,1.3,9.0,248.0,470.54,390.06
2016,11,17,8,45,735.0,60.0,1.4,9.5,289.5,507.12,419.7
2016,11,17,9,0,777.0,62.0,1.5,10.0,331.0,542.32,447.29
2016,11,17,9,15,800.5,64.5,1.6,10.5,367.5,565.35,464.61
2016,11,17,9,30,824.0,67.0,1.7,11.0,404.0,586.01,479.68
2016,11,17,9,45,845.0,67.5,1.85,12.0,435.5,600.21,488.89
2016,11,17,10,0,866.0,68.0,2.0,13.0,467.0,608.36,493.29
2016,11,17,10,15,877.0,69.5,2.05,13.5,491.5,612.14,494.42
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,612.85,493.09
2016,11,17,10,45,896.5,71.5,2.2,14.5,533.5,607.85,487.58
2016,11,17,11,0,905.0,72.0,2.3,15.0,551.0,599.71,479.54
2016,11,17,11,15,663.5,139.5,2.25,15.0,494.0,519.51,414.99
2016,11,17,11,30,422.0,207.0,2.2,15.0,437.0,436.4,348.36
2016,11,17,11,45,423.0,207.5,2.2,15.5,439.0,423.72,337.24
2016,11,17,12,0,424.0,208.0,2.2,16.0,441.0,409.67,324.52
2016,11,17,12,15,668.0,139.5,2.2,16.0,502.0,443.68,349.05
2016,11,17,12,30,912.0,71.0,2.2,16.0,563.0,461.23,358.3
2016,11,17,12,45,906.5,70.5,2.25,16.5,549.5,426.03,326.54
2016,11,17,13,0,901.0,70.0,2.3,17.0,536.0,388.98,292.97
2016,11,17,13,15,892.5,69.0,2.25,17.0,515.0,348.83,256.78
2016,11,17,13,30,884.0,68.0,2.2,17.0,494.0,307.44,219.11
2016,11,17,13,45,870.5,66.5,2.2,17.0,466.5,263.39,179.39
2016,11,17,14,0,857.0,65.0,2.2,17.0,439.0,218.93,139.97
2016,11,17,14,15,838.5,63.0,2.1,16.5,405.5,168.69,98.18
2016,11,17,14,30,820.0,61.0,2.0,16.0,372.0,123.2,64.46
2016,11,17,14,45,793.0,58.0,1.95,16.0,333.0,77.33,38.61
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,40.57,30.51
2016,11,17,15,15,726.0,51.5,1.65,15.5,252.0,38.95,29.14
2016,11,17,15,30,686.0,48.0,1.4,15.0,210.0,37.39,27.71
2016,11,17,15,45,625.0,42.5,1.15,14.5,166.5,34.0,24.55
2016,11,17,16,0,564.0,37.0,0.9,14.0,123.0,30.61,21.22
2016,11,17,16,15,455.5,29.0,0.95,13.0,83.0,24.63,15.2
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,18.49,3.02
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.0,124.24,26.68
2016,11,18,7,30,413.0,31.0,2.0,8.0,74.0,251.53,193.99
2016,11,18,7,45,505.0,38.5,2.25,9.0,117.5,314.96,256.08
2016,11,18,8,0,597.0,46.0,2.5,10.0,161.0,382.17,315.23
2016,11,18,8,15,651.5,51.5,2.45,10.5,204.5,425.97,353.61
2016,11,18,8,30,706.0,57.0,2.4,11.0,248.0,474.22,393.78
2016,11,18,8,45,743.5,61.0,2.4,12.0,290.0,510.6,422.33
2016,11,18,9,0,781.0,65.0,2.4,13.0,332.0,545.5,448.54
2016,11,18,9,15,805.0,67.5,2.65,14.0,369.0,568.83,465.73
2016,11,18,9,30,829.0,70.0,2.9,15.0,406.0,589.76,480.54
2016,11,18,9,45,847.5,72.0,3.15,16.0,437.5,604.16,489.87
2016,11,18,10,0,866.0,74.0,3.4,17.0,469.0,615.67,496.68
2016,11,18,10,15,876.0,75.5,3.5,17.5,493.0,618.46,497.09
2016,11,18,10,30,886.0,77.0,3.6,18.0,517.0,618.15,495.02
2016,11,18,10,45,891.0,78.0,3.75,18.5,533.5,608.98,486.3
2016,11,18,11,0,896.0,79.0,3.9,19.0,550.0,599.36,477.03
