Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,36.19,25.96
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,26.6,15.85
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,15.89,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,9.53,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,90.1,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,212.39,108.72
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,282.34,222.53
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,351.18,287.38
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,398.39,330.55
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,445.94,372.08
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,480.55,401.58
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,513.81,428.76
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,533.09,443.49
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,553.89,458.62
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,567.34,467.36
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,578.01,473.54
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,581.72,474.3
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,582.4,472.54
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,577.45,466.54
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,569.4,458.02
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,493.49,396.33
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,414.3,332.33
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,462.31,368.83
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,494.72,390.58
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,431.41,339.29
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,372.92,292.49
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,374.18,289.04
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,366.14,276.02
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,324.93,239.07
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,284.85,202.59
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,242.0,163.77
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,199.03,125.81
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,155.22,89.93
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,112.14,59.46
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,68.5,37.41
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,43.13,33.19
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,40.67,31.0
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,38.24,28.72
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,34.36,25.02
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,27.87,18.81
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,21.4,11.67
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,14.68,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,6.67,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,12.98,0.64
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,25.08,14.99
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,38.34,27.08
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,52.44,39.57
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,66.3,51.7
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,79.44,63.04
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,92.49,74.1
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,104.38,84.17
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,116.22,94.08
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,248.77,206.6
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,375.86,309.49
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,279.89,229.68
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,180.3,146.26
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,236.72,192.86
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,290.91,235.98
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,327.6,265.11
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,365.09,294.14
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,327.24,262.67
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,295.65,236.69
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,301.57,240.93
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,305.76,243.16
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,285.13,225.91
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,265.07,209.09
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,222.93,176.26
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,188.2,150.01
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,152.21,121.55
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,122.36,98.34
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,126.41,100.26
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,127.88,100.42
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,110.1,87.19
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,95.65,80.19
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,82.75,68.72
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,69.54,56.78
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,55.35,43.66
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,40.84,30.1
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,27.14,16.16
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,12.06,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,6.2,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,73.88,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,180.47,66.42
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,252.3,195.24
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,327.64,265.42
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,377.46,310.85
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,427.83,355.06
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,464.72,387.18
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,500.46,417.25
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,525.47,437.83
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,548.27,456.04
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,561.17,465.34
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,571.25,472.1
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,573.65,472.38
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,576.11,472.43
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,572.71,467.7
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,566.24,460.39
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,553.74,449.03
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,538.27,435.05
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,518.14,416.32
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,495.26,395.08
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,417.96,332.42
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,348.05,276.48
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,365.46,284.78
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,367.74,277.93
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,328.79,241.9
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,288.63,204.74
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,242.45,163.03
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,199.09,124.65
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,154.47,88.2
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,110.57,57.32
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,66.49,35.46
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,41.53,31.62
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,39.45,29.83
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,37.42,27.97
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,33.5,24.23
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,29.56,20.26
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,20.54,10.84
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,13.76,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,8.1,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,81.14,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,190.46,53.32
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,263.97,204.24
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,334.48,272.99
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,382.65,317.75
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,431.29,360.96
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,465.56,390.2
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,498.51,417.05
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,523.29,437.08
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,545.86,454.63
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,558.56,463.91
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,568.44,470.82
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,570.64,470.65
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,572.91,470.25
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,568.79,464.79
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,561.62,456.79
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,549.27,445.23
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,533.95,431.11
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,514.0,413.14
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,491.3,392.63
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,463.67,367.78
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,433.68,340.49
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,400.35,309.54
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,365.13,276.51
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,326.4,240.71
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,286.47,203.61
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,240.54,162.03
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,197.58,123.95
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,152.92,87.35
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,109.0,56.35
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,65.69,35.05
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,41.54,31.62
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,39.46,29.83
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,37.43,27.97
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,33.51,24.22
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,27.05,18.04
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,20.54,10.79
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,13.77,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,67.24,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,164.39,26.98
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,240.37,183.07
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,306.82,248.08
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,356.07,293.07
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,406.03,336.81
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,442.29,368.07
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,477.51,397.34
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,502.38,416.98
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,525.19,434.26
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,539.18,444.01
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,550.48,451.3
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,556.12,454.94
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,556.39,454.3
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,553.41,450.23
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,547.43,443.63
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,475.79,384.53
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,400.91,323.22
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,385.08,309.38
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,365.65,292.38
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,404.65,320.53
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,424.52,330.97
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,391.68,300.44
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,356.98,268.16
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,319.41,233.64
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,280.59,197.83
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,239.32,160.08
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,193.73,119.96
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,150.29,84.74
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,107.44,54.86
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,64.65,34.0
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,40.7,30.62
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,38.6,28.82
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,36.53,26.94
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,33.05,23.62
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,27.07,17.91
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,20.56,10.64
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,13.78,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,54.18,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,135.25,3.08
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,213.88,159.17
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,287.04,228.15
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,337.64,272.68
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,389.57,316.45
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,428.38,348.8
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,463.95,377.62
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,489.91,398.04
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,513.88,416.31
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,521.31,420.78
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,527.8,424.22
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,476.94,383.52
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,420.83,338.78
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,437.17,350.89
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,450.91,360.11
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,446.4,355.43
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,439.63,348.94
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,400.21,316.4
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,360.01,283.74
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,360.74,283.18
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,354.3,276.12
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,329.39,254.82
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,303.95,232.83
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,273.68,207.06
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,244.32,182.02
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,208.19,154.4
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,177.48,132.32
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,157.59,117.35
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,136.71,102.63
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,112.6,86.14
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,94.4,78.08
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,82.21,67.53
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,69.69,56.42
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,56.17,44.08
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,42.29,31.18
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,28.04,16.59
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,13.91,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,12.99,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,30.43,18.26
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,47.29,34.18
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,67.23,51.89
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,87.03,69.36
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,105.07,85.14
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,129.57,106.16
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,144.95,118.97
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,160.27,131.52
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,170.08,139.22
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,179.78,146.74
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,144.14,116.76
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,116.23,93.17
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,102.24,81.26
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,88.68,69.69
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,164.19,132.72
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,235.62,190.63
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,186.22,150.03
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,137.86,110.36
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,144.33,115.83
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,150.57,120.99
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,148.71,119.5
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,146.75,117.97
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,163.07,130.84
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,176.93,141.28
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,163.85,130.32
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,150.79,119.51
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,135.55,107.46
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,120.86,96.02
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,104.75,83.36
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,90.86,75.89
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,78.55,64.95
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,68.11,55.46
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,53.44,41.94
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,38.57,28.08
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,24.68,13.99
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.2,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.24,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,31.02,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,138.88,101.82
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,227.12,183.23
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,269.88,222.48
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,313.54,261.15
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,347.37,290.66
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,380.55,318.71
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,404.85,338.66
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,427.64,356.81
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,451.08,375.14
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,472.59,391.48
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,464.03,383.45
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,449.79,371.0
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,468.95,385.15
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,481.4,393.47
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,507.11,412.52
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,526.64,425.88
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,445.99,359.59
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,364.71,293.56
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,405.78,323.68
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,427.92,335.89
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,395.11,305.83
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,358.4,272.27
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,320.1,237.37
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,280.71,201.13
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,238.94,162.89
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,197.08,125.63
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,153.58,89.66
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,110.87,59.24
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,69.56,39.09
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,46.88,36.68
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,40.14,30.69
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,37.62,28.37
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,34.18,25.02
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,30.76,21.45
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,23.41,13.09
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,15.75,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.53,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,21.15,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,88.63,62.87
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,138.75,111.35
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,169.82,140.1
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,200.79,167.98
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,226.4,190.44
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,251.51,211.88
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,272.19,228.91
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,292.13,244.91
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,340.17,284.39
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,396.33,329.2
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,362.86,300.63
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,336.32,277.99
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,372.3,306.92
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,411.75,337.39
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,324.94,266.31
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,240.15,196.58
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,270.04,221.25
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,292.95,239.26
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,203.68,166.25
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,118.73,96.04
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,125.24,101.58
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,131.53,106.77
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,154.74,125.72
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,172.72,139.9
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,154.48,124.96
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,140.42,113.7
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,127.97,103.42
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,115.71,93.36
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,102.1,82.26
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,89.59,75.41
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,77.42,64.47
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,65.1,53.21
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,51.14,40.21
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,37.0,26.91
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,23.87,13.45
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,4.77,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,9.27,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,20.89,9.83
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,33.63,22.11
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,49.07,35.68
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,64.13,48.84
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,78.37,61.08
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,92.47,73.0
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,105.08,83.65
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,117.64,94.14
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,188.7,154.18
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,260.79,213.8
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,229.5,187.13
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,205.5,166.6
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,279.76,227.59
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,350.3,283.62
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,337.57,272.25
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,320.41,257.74
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,314.68,251.95
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,308.28,245.58
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,258.37,205.46
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,211.66,168.27
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,222.85,176.66
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,230.87,181.9
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,202.48,159.26
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,176.66,139.09
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,164.55,129.02
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,152.18,118.74
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,136.96,106.67
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,122.0,95.07
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,105.27,82.24
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,90.84,74.74
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,78.54,63.94
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,65.97,52.71
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,52.77,40.66
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,39.3,28.2
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,26.29,14.97
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,12.06,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,6.2,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
