Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,541.54,450.82
2016,12,19,10,15,847.0,67.0,2.2,7.5,408.5,549.77,456.11
2016,12,19,10,30,862.0,69.0,2.3,8.0,435.0,555.08,458.83
2016,12,19,10,45,870.5,70.5,2.4,8.5,454.5,553.28,455.73
2016,12,19,11,0,879.0,72.0,2.5,9.0,474.0,548.47,450.06
2016,12,19,11,15,885.0,73.0,2.45,9.0,486.5,537.37,439.55
2016,12,19,11,30,891.0,74.0,2.4,9.0,499.0,525.1,427.84
2016,12,19,11,45,892.0,74.5,2.4,9.5,504.0,506.96,410.64
2016,12,19,12,0,893.0,75.0,2.4,10.0,509.0,486.11,390.99
2016,12,19,12,15,892.0,74.5,2.4,10.0,506.5,460.77,368.11
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,433.03,342.79
2016,12,19,12,45,715.5,108.5,2.45,10.5,449.0,368.76,289.77
2016,12,19,13,0,540.0,143.0,2.5,11.0,394.0,312.91,244.42
2016,12,19,13,15,580.0,127.0,2.45,10.5,388.0,289.55,222.05
2016,12,19,13,30,620.0,111.0,2.4,10.0,382.0,260.34,193.96
2016,12,19,13,45,727.5,90.0,2.35,10.0,391.0,237.67,167.8
2016,12,19,14,0,835.0,69.0,2.3,10.0,400.0,208.33,135.66
2016,12,19,14,15,815.0,66.5,2.1,9.5,370.0,164.81,98.89
2016,12,19,14,30,795.0,64.0,1.9,9.0,340.0,121.88,66.75
2016,12,19,14,45,766.5,61.0,1.75,9.0,304.5,78.99,42.35
2016,12,19,15,0,738.0,58.0,1.6,9.0,269.0,44.09,34.63
2016,12,19,15,15,694.5,54.0,1.4,8.5,229.5,42.04,32.79
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,40.05,30.89
2016,12,19,15,45,581.5,44.0,1.05,7.5,149.0,33.02,24.3
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,29.46,20.68
2016,12,19,16,15,256.0,36.0,0.9,6.5,71.0,28.22,18.1
2016,12,19,16,30,0.0,34.0,0.9,6.0,34.0,28.31,0.0
2016,12,19,16,45,0.0,17.0,0.95,5.5,17.0,16.2,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,62.02,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,157.5,66.82
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,244.65,191.49
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,298.41,244.43
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,354.62,294.58
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,391.51,327.47
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,431.87,361.78
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,460.02,384.69
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,486.43,405.27
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,505.81,419.03
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,522.82,430.37
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,531.44,435.78
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,537.25,438.76
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,536.04,435.31
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,531.9,429.43
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,520.78,419.34
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,508.6,408.16
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,491.87,392.64
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,472.45,374.69
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,448.39,353.41
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,421.96,329.73
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,389.46,300.24
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,356.37,269.79
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,320.5,237.09
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,283.41,203.0
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,243.72,166.93
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,203.62,131.2
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,161.63,96.17
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,120.23,65.44
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,78.87,41.86
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,43.96,33.94
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,41.46,31.79
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,38.98,29.55
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,32.06,23.18
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,28.47,19.63
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,21.99,12.82
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,15.27,0.0
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.44,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,117.22,43.37
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,219.51,168.8
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,273.61,221.33
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,330.31,271.86
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,371.14,307.64
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,411.87,342.1
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,440.5,365.64
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,467.71,387.22
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,487.96,402.91
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,508.21,418.08
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,516.62,423.15
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,522.32,425.89
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,522.5,424.3
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,519.81,420.3
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,511.35,411.46
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,500.06,400.24
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,483.23,384.53
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,463.78,366.49
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,440.26,345.61
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,414.43,322.43
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,384.88,295.91
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,353.37,267.22
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,318.22,235.08
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,281.85,201.6
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,242.84,166.07
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,203.1,130.54
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,161.49,95.84
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,120.37,65.22
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,78.82,41.13
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,42.17,32.19
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,40.06,30.41
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,38.0,28.54
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,34.52,25.23
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,28.41,19.42
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,21.93,12.72
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,15.21,0.0
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,121.23,40.69
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,242.05,186.33
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,298.82,242.07
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,358.18,294.78
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,401.37,332.12
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,441.45,365.49
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,470.82,388.97
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,498.4,410.05
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,518.11,423.44
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,535.35,434.31
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,543.28,439.13
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,548.36,441.57
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,547.77,438.66
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,544.19,433.3
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,534.68,424.87
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,522.23,413.95
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,504.66,398.33
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,484.37,380.22
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,459.11,358.36
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,431.47,334.1
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,400.89,306.35
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,368.21,276.36
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,331.59,243.57
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,293.64,209.24
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,252.73,172.25
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,211.24,135.41
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,168.32,99.47
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,125.92,67.8
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,82.97,42.96
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,43.93,33.63
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,41.41,31.51
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,38.91,29.27
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,35.45,25.97
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,29.25,20.11
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,22.8,13.48
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,16.1,0.0
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,7.87,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,15.76,7.08
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,24.59,15.23
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,33.43,23.17
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,42.28,31.01
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,51.2,38.82
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,59.88,46.4
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,68.53,53.88
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,76.15,60.29
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,83.75,66.6
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,75.13,59.14
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,67.0,52.1
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,144.78,118.24
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,220.3,180.77
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,111.81,89.82
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.28,2.32
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,22.75,13.87
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,36.24,25.34
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,138.56,111.74
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,235.15,191.43
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,194.08,157.57
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,156.57,126.99
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,105.48,84.25
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,53.93,40.66
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,108.62,86.16
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,155.5,124.34
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,140.57,112.12
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,125.99,100.44
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,110.07,87.71
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,94.58,79.65
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,82.39,68.76
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,69.93,57.45
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,56.84,45.39
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,44.46,33.79
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,30.29,20.06
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,15.78,0.81
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,8.1,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,122.43,32.13
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,247.3,190.02
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,303.42,246.49
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,358.33,296.2
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,402.19,335.34
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,445.7,372.84
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,474.8,397.8
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,502.13,420.52
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,522.36,436.24
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,540.13,449.5
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,545.76,453.45
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,551.62,457.28
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,551.21,455.23
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,547.8,450.58
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,538.97,441.96
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,527.13,430.7
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,509.56,414.74
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,489.19,396.16
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,464.98,373.97
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,438.23,349.22
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,406.64,320.13
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,373.4,289.16
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,337.03,255.04
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,296.5,217.12
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,255.65,178.93
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,214.04,140.73
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,170.74,103.25
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,127.83,69.91
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,84.28,43.31
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,42.32,32.87
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,39.54,30.45
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,37.88,28.94
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,34.37,25.57
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,30.87,22.05
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,24.76,15.66
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,16.93,2.29
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,120.53,27.31
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,243.72,187.78
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,300.13,244.92
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,355.37,295.12
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,398.52,333.15
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,441.3,369.38
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,471.19,394.22
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,499.35,416.76
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,516.94,430.13
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,532.03,441.05
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,541.1,446.67
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,547.34,449.78
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,547.07,447.6
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,543.82,442.9
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,461.65,376.11
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,373.07,304.17
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,366.44,298.33
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,358.52,290.91
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,345.11,278.9
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,330.88,266.1
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,359.99,284.74
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,368.95,284.23
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,332.61,250.43
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,295.03,215.4
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,254.45,178.01
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,213.42,140.79
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,171.28,104.75
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,129.66,72.57
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,87.18,46.18
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,46.29,36.48
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,41.61,32.35
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,39.58,30.51
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,35.67,26.77
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,29.02,20.42
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,23.03,14.25
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,16.84,3.09
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,123.47,23.88
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,250.26,193.13
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,306.69,251.04
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,365.28,303.92
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,406.27,340.55
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,446.78,375.3
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,475.84,399.35
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,503.14,421.03
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,520.48,433.41
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,535.25,443.25
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,544.45,448.93
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,550.79,452.08
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,549.8,449.54
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,545.82,444.51
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,536.44,435.24
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,523.05,422.67
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,506.57,406.89
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,487.37,388.71
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,463.41,367.22
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,436.22,342.74
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,404.94,313.99
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,371.71,283.2
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,335.28,249.98
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,297.54,215.26
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,257.3,178.59
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,216.48,141.88
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,173.45,105.31
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,130.89,72.41
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,88.08,45.79
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,47.06,37.03
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,41.1,31.77
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,39.51,30.34
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,36.06,27.03
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,29.83,21.08
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,23.87,15.02
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,17.71,4.36
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,112.07,17.1
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,225.97,172.55
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,282.91,229.27
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,342.84,282.12
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,387.01,320.5
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,428.33,355.29
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,458.61,379.72
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,487.23,401.92
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,506.99,416.11
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,524.39,427.95
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,533.93,434.5
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,540.7,438.66
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,541.28,437.03
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,538.91,432.95
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,530.11,425.33
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,518.41,415.21
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,502.14,400.7
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,483.16,383.66
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,459.44,362.85
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,433.32,339.62
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,402.35,312.09
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,369.71,282.64
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,334.18,250.16
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,297.41,216.26
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,244.56,173.83
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,203.74,142.87
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,167.58,113.77
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,135.44,90.03
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,104.17,69.43
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,74.9,61.74
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,64.15,52.33
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,57.06,45.99
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,48.16,37.77
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,39.0,29.15
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,29.09,19.48
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,18.85,5.71
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,123.77,15.59
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,247.1,189.44
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,304.7,248.94
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,364.62,303.06
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,407.73,341.53
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,450.48,378.2
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,479.81,402.57
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,507.38,424.55
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,527.5,439.24
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,542.04,449.03
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,550.93,454.68
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,556.96,457.8
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,556.97,455.99
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,553.94,451.61
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,544.63,441.97
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,532.32,429.8
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,515.27,413.69
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,495.36,395.06
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,470.87,373.19
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,443.87,348.84
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,412.64,320.13
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,379.48,289.38
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,343.49,256.29
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,305.99,221.5
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,265.31,184.12
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,223.85,146.52
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,180.46,109.27
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,133.06,71.92
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,89.16,43.91
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,46.68,28.34
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,36.69,27.52
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,34.9,25.94
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,31.75,23.01
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,28.59,19.93
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,23.41,14.67
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,18.13,5.94
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,119.06,11.04
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,242.04,184.14
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,300.53,244.08
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,362.12,299.14
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,400.61,333.61
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,443.06,369.73
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,474.16,395.39
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,503.55,418.69
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,518.28,429.62
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,530.27,437.96
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,540.81,444.77
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,548.57,449.08
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,550.42,447.78
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,549.27,443.96
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,541.36,435.36
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,530.51,424.32
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,514.46,409.1
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,495.62,391.47
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,471.36,370.07
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,444.74,346.39
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,414.59,318.81
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,382.06,288.82
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,345.46,255.86
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,307.58,221.44
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,266.83,184.74
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,225.66,148.09
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,183.08,112.05
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,141.0,79.38
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,98.18,52.0
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,57.28,36.23
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,45.29,34.98
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,39.12,29.5
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,36.11,26.66
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,33.11,23.67
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,26.81,17.42
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,20.3,7.84
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,71.42,2.43
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,144.53,107.52
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,188.88,151.3
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,235.18,192.52
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,269.32,222.31
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,303.45,251.14
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,330.64,273.57
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,356.94,294.57
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,380.95,312.76
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,403.72,329.44
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,415.6,338.42
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,425.78,345.9
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,428.82,346.85
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,429.95,346.23
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,427.44,343.23
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,423.12,338.7
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,269.23,215.85
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,123.17,96.75
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,122.89,96.74
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,122.61,96.52
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,262.92,205.91
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,373.12,283.38
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,338.12,251.17
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,301.83,218.09
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,262.53,182.62
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,222.83,147.18
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,181.8,112.33
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,141.22,80.6
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,99.69,53.8
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,55.94,34.19
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,42.68,32.64
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,40.62,30.83
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,37.68,28.05
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,34.77,25.15
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,28.07,18.57
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,21.14,9.0
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,12.39,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
